Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.5,19.0,1.45,11.0,39.0,79.9,27.46
2016,2,1,8,0,359.0,38.0,1.6,12.0,78.0,175.77,129.56
2016,2,1,8,15,458.5,48.0,1.75,12.5,127.0,248.05,194.72
2016,2,1,8,30,558.0,58.0,1.9,13.0,176.0,331.22,267.25
2016,2,1,8,45,626.0,63.5,2.1,13.5,228.0,403.99,330.17
2016,2,1,9,0,694.0,69.0,2.3,14.0,280.0,482.77,395.89
2016,2,1,9,15,732.5,73.5,2.6,14.5,329.5,548.03,449.24
2016,2,1,9,30,771.0,78.0,2.9,15.0,379.0,612.53,500.49
2016,2,1,9,45,426.5,141.0,3.25,16.0,311.0,476.23,389.6
2016,2,1,10,0,82.0,204.0,3.6,17.0,243.0,271.72,219.7
2016,2,1,10,15,476.5,145.5,3.9,17.5,397.5,558.13,454.3
2016,2,1,10,30,871.0,87.0,4.2,18.0,552.0,837.2,663.14
2016,2,1,10,45,884.5,88.5,4.5,18.5,585.5,880.35,691.47
2016,2,1,11,0,898.0,90.0,4.8,19.0,619.0,912.74,713.88
2016,2,1,11,15,907.0,91.5,5.05,19.5,644.5,946.39,736.85
2016,2,1,11,30,916.0,93.0,5.3,20.0,670.0,977.02,757.65
2016,2,1,11,45,917.5,95.5,5.55,20.5,687.0,998.48,772.03
2016,2,1,12,0,919.0,98.0,5.8,21.0,704.0,1016.34,783.99
2016,2,1,12,15,921.5,98.5,5.95,21.0,713.0,1029.13,793.41
2016,2,1,12,30,924.0,99.0,6.1,21.0,722.0,1038.21,800.42
2016,2,1,12,45,923.0,100.0,6.35,21.0,722.0,1040.63,803.59
2016,2,1,13,0,922.0,101.0,6.6,21.0,722.0,1039.25,804.22
2016,2,1,13,15,918.5,100.5,6.75,21.0,713.0,1029.85,798.71
2016,2,1,13,30,915.0,100.0,6.9,21.0,704.0,1016.76,790.71
2016,2,1,13,45,907.5,99.5,7.05,21.0,686.5,996.21,777.47
2016,2,1,14,0,900.0,99.0,7.2,21.0,669.0,972.28,761.83
2016,2,1,14,15,890.0,98.0,7.2,21.0,643.5,951.34,747.71
2016,2,1,14,30,880.0,97.0,7.2,21.0,618.0,917.91,724.5
2016,2,1,14,45,862.0,96.0,7.2,21.0,584.0,874.78,694.13
2016,2,1,15,0,844.0,95.0,7.2,21.0,550.0,829.59,662.04
2016,2,1,15,15,824.0,92.5,6.9,21.0,510.5,779.32,624.89
2016,2,1,15,30,804.0,90.0,6.6,21.0,471.0,727.77,586.55
2016,2,1,15,45,766.0,88.5,6.3,21.0,424.0,663.58,538.14
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,603.86,490.63
2016,2,1,16,15,688.0,82.0,5.45,20.5,328.5,537.0,436.96
2016,2,1,16,30,648.0,77.0,4.9,20.0,280.0,472.32,383.72
2016,2,1,16,45,581.5,70.5,4.4,19.5,228.5,395.02,319.14
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,323.55,257.89
2016,2,1,17,15,422.0,53.0,3.75,18.5,129.0,243.37,188.98
2016,2,1,17,30,329.0,42.0,3.6,18.0,81.0,173.29,127.37
2016,2,1,17,45,164.5,21.0,3.45,17.5,40.5,79.44,40.09
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,93.23,37.66
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,210.08,157.07
2016,2,2,8,15,576.0,41.0,3.75,10.0,140.0,282.8,224.77
2016,2,2,8,30,673.0,49.0,4.0,11.0,192.0,369.4,301.93
2016,2,2,8,45,728.0,54.0,4.3,12.0,246.0,441.49,365.68
2016,2,2,9,0,783.0,59.0,4.6,13.0,300.0,517.94,430.67
2016,2,2,9,15,819.0,63.0,4.95,13.5,351.5,585.66,487.48
2016,2,2,9,30,855.0,67.0,5.3,14.0,403.0,654.89,543.84
2016,2,2,9,45,877.5,70.5,5.7,14.5,450.0,715.15,590.78
2016,2,2,10,0,900.0,74.0,6.1,15.0,497.0,768.74,630.73
2016,2,2,10,15,917.5,76.0,6.05,15.0,538.5,821.2,668.8
2016,2,2,10,30,935.0,78.0,6.0,15.0,580.0,872.02,705.11
2016,2,2,10,45,945.0,80.5,5.95,15.5,614.0,915.06,733.78
2016,2,2,11,0,955.0,83.0,5.9,16.0,648.0,955.38,760.1
2016,2,2,11,15,963.5,84.5,5.85,16.0,674.5,990.15,783.62
2016,2,2,11,30,972.0,86.0,5.8,16.0,701.0,1021.67,804.74
2016,2,2,11,45,975.0,87.5,5.8,16.5,719.0,1044.5,818.41
2016,2,2,12,0,978.0,89.0,5.8,17.0,737.0,1063.54,829.48
2016,2,2,12,15,980.5,89.5,5.7,17.0,746.0,1077.02,837.59
2016,2,2,12,30,983.0,90.0,5.6,17.0,755.0,1086.53,843.06
2016,2,2,12,45,982.5,90.0,5.55,17.5,755.0,1088.44,842.16
2016,2,2,13,0,982.0,90.0,5.5,18.0,755.0,1086.31,838.67
2016,2,2,13,15,979.0,89.5,5.4,18.0,746.5,1077.07,831.68
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,1063.87,822.16
2016,2,2,13,45,970.5,88.5,5.25,18.0,720.0,1044.4,808.87
2016,2,2,14,0,965.0,88.0,5.2,18.0,702.0,1021.22,793.15
2016,2,2,14,15,956.5,86.5,5.05,18.0,676.0,990.52,771.46
2016,2,2,14,30,948.0,85.0,4.9,18.0,650.0,956.56,747.58
2016,2,2,14,45,936.0,83.0,4.8,18.0,616.5,915.93,719.34
2016,2,2,15,0,924.0,81.0,4.7,18.0,583.0,872.68,689.15
2016,2,2,15,15,906.5,79.0,4.35,17.5,542.0,822.71,653.5
2016,2,2,15,30,889.0,77.0,4.0,17.0,501.0,777.32,621.64
2016,2,2,15,45,865.0,73.5,3.7,17.0,454.5,717.32,577.62
2016,2,2,16,0,841.0,70.0,3.4,17.0,408.0,656.86,531.84
2016,2,2,16,15,805.5,66.5,2.95,16.0,357.0,589.22,479.36
2016,2,2,16,30,770.0,63.0,2.5,15.0,306.0,522.97,426.14
2016,2,2,16,45,713.5,57.5,2.1,14.0,252.5,445.56,362.3
2016,2,2,17,0,657.0,52.0,1.7,13.0,199.0,372.64,299.78
2016,2,2,17,15,563.0,44.5,1.7,12.0,147.0,290.79,229.11
2016,2,2,17,30,469.0,37.0,1.7,11.0,95.0,216.32,162.44
2016,2,2,17,45,287.0,24.0,1.75,10.5,54.0,119.77,67.98
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,33.07,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.0,4.85,2.5,45.5,95.9,44.11
2016,2,3,8,0,503.0,32.0,5.2,3.0,91.0,213.29,163.59
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,288.95,236.21
2016,2,3,8,30,687.0,48.0,5.5,4.0,196.0,374.37,315.58
2016,2,3,8,45,747.0,52.0,5.65,4.5,251.0,448.58,383.96
2016,2,3,9,0,807.0,56.0,5.8,5.0,306.0,527.65,454.21
2016,2,3,9,15,840.5,59.5,5.7,5.5,358.0,594.49,511.44
2016,2,3,9,30,874.0,63.0,5.6,6.0,410.0,657.65,563.68
2016,2,3,9,45,898.0,65.0,5.55,6.5,457.0,717.45,609.79
2016,2,3,10,0,922.0,67.0,5.5,7.0,504.0,776.81,653.63
2016,2,3,10,15,938.0,69.0,5.45,7.5,545.5,829.07,690.97
2016,2,3,10,30,954.0,71.0,5.4,8.0,587.0,879.51,726.23
2016,2,3,10,45,964.5,73.0,5.4,8.5,621.0,923.11,756.05
2016,2,3,11,0,975.0,75.0,5.4,9.0,655.0,963.95,783.49
2016,2,3,11,15,982.5,76.0,5.35,9.5,681.0,997.81,805.15
2016,2,3,11,30,990.0,77.0,5.3,10.0,707.0,1028.3,824.2
2016,2,3,11,45,991.5,79.5,5.3,10.5,724.5,1051.33,838.2
2016,2,3,12,0,993.0,82.0,5.3,11.0,742.0,1070.44,849.47
2016,2,3,12,15,995.0,82.0,5.2,11.0,751.5,1083.03,856.92
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,1091.59,861.65
2016,2,3,12,45,995.5,83.0,5.1,11.5,761.0,1093.79,861.39
2016,2,3,13,0,994.0,84.0,5.1,12.0,761.0,1091.88,858.46
2016,2,3,13,15,991.5,83.5,5.05,12.0,752.0,1083.09,852.05
2016,2,3,13,30,989.0,83.0,5.0,12.0,743.0,1070.26,843.03
2016,2,3,13,45,983.0,82.5,4.95,12.0,725.5,1050.13,829.02
2016,2,3,14,0,977.0,82.0,4.9,12.0,708.0,1026.25,812.52
2016,2,3,14,15,969.5,81.0,4.85,12.0,682.5,996.79,792.13
2016,2,3,14,30,962.0,80.0,4.8,12.0,657.0,963.97,769.39
2016,2,3,14,45,948.5,79.0,4.8,12.0,623.0,922.81,740.91
2016,2,3,15,0,935.0,78.0,4.8,12.0,589.0,879.07,710.38
2016,2,3,15,15,919.0,76.0,4.7,11.5,548.5,829.84,676.09
2016,2,3,15,30,903.0,74.0,4.6,11.0,508.0,778.81,639.98
2016,2,3,15,45,879.0,71.0,4.5,11.0,461.5,724.99,600.01
2016,2,3,16,0,855.0,68.0,4.4,11.0,415.0,664.46,553.47
2016,2,3,16,15,821.5,64.5,3.95,10.0,364.0,597.35,499.52
2016,2,3,16,30,788.0,61.0,3.5,9.0,313.0,531.41,445.2
2016,2,3,16,45,735.5,56.0,3.05,8.5,259.5,455.62,380.12
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,383.86,316.24
2016,2,3,17,15,596.5,43.0,2.45,7.0,153.0,299.93,241.64
2016,2,3,17,30,510.0,35.0,2.3,6.0,100.0,224.97,172.6
2016,2,3,17,45,341.5,23.5,2.2,5.5,58.0,135.26,82.31
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,48.96,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.5,97.91,48.92
2016,2,4,8,0,526.0,32.0,1.3,3.0,95.0,220.62,168.23
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,295.94,238.64
2016,2,4,8,30,704.0,47.0,1.3,4.0,201.0,380.64,314.66
2016,2,4,8,45,755.0,52.0,1.35,5.0,255.5,452.4,377.32
2016,2,4,9,0,806.0,57.0,1.4,6.0,310.0,528.15,440.26
2016,2,4,9,15,840.0,61.0,1.45,6.5,362.0,595.93,495.0
2016,2,4,9,30,874.0,65.0,1.5,7.0,414.0,665.02,548.56
2016,2,4,9,45,897.0,67.5,1.6,8.0,461.5,719.94,587.63
2016,2,4,10,0,920.0,70.0,1.7,9.0,509.0,779.22,628.0
2016,2,4,10,15,936.0,72.5,1.8,9.5,550.5,832.09,663.92
2016,2,4,10,30,952.0,75.0,1.9,10.0,592.0,883.15,698.03
2016,2,4,10,45,963.5,76.0,2.0,10.5,626.5,926.4,726.22
2016,2,4,11,0,975.0,77.0,2.1,11.0,661.0,966.95,752.34
2016,2,4,11,15,983.0,78.5,2.1,11.0,688.0,1001.95,774.7
2016,2,4,11,30,991.0,80.0,2.1,11.0,715.0,1033.59,794.74
2016,2,4,11,45,987.0,85.0,2.15,11.5,731.5,1054.43,806.72
2016,2,4,12,0,983.0,90.0,2.2,12.0,748.0,1071.15,816.16
2016,2,4,12,15,986.0,90.5,2.15,12.0,757.5,1085.27,824.16
2016,2,4,12,30,989.0,91.0,2.1,12.0,767.0,1095.39,829.66
2016,2,4,12,45,992.0,89.5,2.1,12.5,768.5,1099.07,830.31
2016,2,4,13,0,995.0,88.0,2.1,13.0,770.0,1098.63,828.52
2016,2,4,13,15,992.5,87.5,2.0,13.0,761.0,1089.85,821.54
2016,2,4,13,30,990.0,87.0,1.9,13.0,752.0,1077.03,812.15
2016,2,4,13,45,987.0,85.5,1.85,13.0,735.0,1058.55,800.02
2016,2,4,14,0,984.0,84.0,1.8,13.0,718.0,1036.22,785.53
2016,2,4,14,15,976.0,83.0,1.75,13.0,692.0,1006.13,766.0
2016,2,4,14,30,968.0,82.0,1.7,13.0,666.0,972.68,744.32
2016,2,4,14,45,947.0,83.5,1.65,13.0,630.5,927.81,714.84
2016,2,4,15,0,926.0,85.0,1.6,13.0,595.0,880.81,683.78
2016,2,4,15,15,909.0,82.5,1.45,12.5,554.0,837.33,654.86
2016,2,4,15,30,892.0,80.0,1.3,12.0,513.0,784.66,619.02
2016,2,4,15,45,868.5,76.5,1.2,12.0,466.0,724.74,576.96
2016,2,4,16,0,845.0,73.0,1.1,12.0,419.0,664.29,532.95
2016,2,4,16,15,810.5,69.0,1.0,11.5,367.5,596.3,481.58
2016,2,4,16,30,776.0,65.0,0.9,11.0,316.0,529.59,429.3
2016,2,4,16,45,724.0,59.5,0.85,10.5,262.0,453.94,368.28
2016,2,4,17,0,672.0,54.0,0.8,10.0,208.0,382.27,307.81
2016,2,4,17,15,584.5,46.0,0.9,9.0,155.5,301.35,238.72
2016,2,4,17,30,497.0,38.0,1.0,8.0,103.0,227.06,172.52
2016,2,4,17,45,332.5,25.5,1.15,7.0,60.0,135.49,84.95
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,48.78,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,92.63,49.45
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,204.63,157.04
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,277.31,224.95
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,359.94,299.71
2016,2,5,8,45,685.5,61.0,2.65,6.0,247.5,429.92,361.59
2016,2,5,9,0,736.0,68.0,2.7,7.0,300.0,501.5,422.25
2016,2,5,9,15,772.0,72.5,3.15,8.0,351.0,567.84,477.42
2016,2,5,9,30,808.0,77.0,3.6,9.0,402.0,635.77,532.0
2016,2,5,9,45,830.0,81.0,4.05,10.0,448.0,694.46,577.2
2016,2,5,10,0,852.0,85.0,4.5,11.0,494.0,752.66,620.29
2016,2,5,10,15,870.0,88.0,4.45,11.0,535.0,805.71,658.4
2016,2,5,10,30,888.0,91.0,4.4,11.0,576.0,857.25,694.77
2016,2,5,10,45,899.0,93.5,4.4,11.5,610.0,900.36,723.43
2016,2,5,11,0,910.0,96.0,4.4,12.0,644.0,940.91,749.9
2016,2,5,11,15,763.0,145.5,4.35,12.0,618.0,893.77,713.71
2016,2,5,11,30,616.0,195.0,4.3,12.0,592.0,828.25,664.57
2016,2,5,11,45,775.5,149.0,4.25,12.5,662.0,943.17,746.29
2016,2,5,12,0,935.0,103.0,4.2,13.0,732.0,1040.57,811.96
2016,2,5,12,15,810.5,147.0,4.15,13.0,697.5,988.77,773.89
2016,2,5,12,30,686.0,191.0,4.1,13.0,663.0,928.24,730.65
2016,2,5,12,45,622.0,214.0,4.05,13.5,642.0,890.85,702.52
2016,2,5,13,0,558.0,237.0,4.0,14.0,621.0,846.33,667.55
2016,2,5,13,15,745.5,170.0,3.95,14.0,677.5,960.18,751.08
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,1041.28,807.08
2016,2,5,13,45,927.0,102.5,3.9,14.0,716.5,1021.91,793.56
2016,2,5,14,0,921.0,102.0,3.9,14.0,699.0,999.01,778.53
2016,2,5,14,15,912.5,100.5,3.85,14.0,673.5,969.24,758.43
2016,2,5,14,30,904.0,99.0,3.8,14.0,648.0,945.06,742.38
2016,2,5,14,45,880.0,101.0,3.75,14.0,612.5,899.38,710.91
2016,2,5,15,0,856.0,103.0,3.7,14.0,577.0,851.81,677.98
2016,2,5,15,15,837.5,100.0,3.55,13.5,537.0,801.46,643.37
2016,2,5,15,30,819.0,97.0,3.4,13.0,497.0,749.65,607.19
2016,2,5,15,45,791.5,93.0,3.3,13.0,451.0,689.15,562.96
2016,2,5,16,0,764.0,89.0,3.2,13.0,405.0,632.08,518.81
2016,2,5,16,15,726.5,84.0,2.75,12.0,354.5,564.7,465.82
2016,2,5,16,30,689.0,79.0,2.3,11.0,304.0,499.17,412.61
2016,2,5,16,45,632.0,72.0,1.9,10.0,251.5,423.64,349.72
2016,2,5,17,0,575.0,65.0,1.5,9.0,199.0,352.93,288.67
2016,2,5,17,15,486.5,54.5,1.5,8.0,148.0,271.31,217.95
2016,2,5,17,30,398.0,44.0,1.5,7.0,97.0,199.24,153.47
2016,2,5,17,45,251.0,28.5,1.5,6.5,56.5,116.21,75.48
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,34.71,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,132.0,11.0,5.5,4.0,13.0,37.27,0.0
2016,2,6,7,45,305.5,23.5,5.65,4.5,54.0,119.5,68.03
2016,2,6,8,0,479.0,36.0,5.8,5.0,95.0,211.82,162.98
2016,2,6,8,15,569.5,44.0,6.2,5.5,148.0,285.21,232.58
2016,2,6,8,30,660.0,52.0,6.6,6.0,201.0,365.98,307.57
2016,2,6,8,45,715.5,57.5,7.0,7.0,255.0,438.45,373.62
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,515.42,441.28
2016,2,6,9,15,806.0,67.0,7.5,8.5,361.0,582.3,498.89
2016,2,6,9,30,841.0,71.0,7.6,9.0,413.0,650.63,555.88
2016,2,6,9,45,870.0,73.0,7.75,9.5,461.5,713.4,605.89
2016,2,6,10,0,899.0,75.0,7.9,10.0,510.0,770.1,648.8
2016,2,6,10,15,916.0,77.5,7.85,10.0,551.5,823.06,688.81
2016,2,6,10,30,933.0,80.0,7.8,10.0,593.0,874.35,727.04
2016,2,6,10,45,947.5,80.5,7.75,10.5,628.0,919.09,758.4
2016,2,6,11,0,962.0,81.0,7.7,11.0,663.0,961.37,787.53
2016,2,6,11,15,970.5,82.0,7.6,11.0,690.0,996.01,811.9
2016,2,6,11,30,979.0,83.0,7.5,11.0,717.0,1027.35,833.74
2016,2,6,11,45,983.0,84.5,7.45,11.5,735.5,1051.49,848.84
2016,2,6,12,0,987.0,86.0,7.4,12.0,754.0,1071.82,861.17
2016,2,6,12,15,990.0,86.0,7.25,12.0,763.5,1085.46,869.73
2016,2,6,12,30,993.0,86.0,7.1,12.0,773.0,1095.09,875.48
2016,2,6,12,45,993.5,86.0,7.0,12.5,774.0,1098.14,875.25
2016,2,6,13,0,994.0,86.0,6.9,13.0,775.0,1097.07,872.23
2016,2,6,13,15,992.0,85.5,6.75,13.0,766.5,1088.8,865.55
2016,2,6,13,30,990.0,85.0,6.6,13.0,758.0,1076.48,856.15
2016,2,6,13,45,986.0,84.0,6.45,13.0,740.5,1057.64,842.21
2016,2,6,14,0,982.0,83.0,6.3,13.0,723.0,1034.97,825.68
2016,2,6,14,15,974.5,81.5,6.15,13.0,697.5,1004.74,803.78
2016,2,6,14,30,967.0,80.0,6.0,13.0,672.0,971.12,779.5
2016,2,6,14,45,948.5,81.5,5.85,13.0,637.0,928.35,748.5
2016,2,6,15,0,930.0,83.0,5.7,13.0,602.0,883.3,715.75
2016,2,6,15,15,914.0,80.5,5.45,12.5,561.0,833.51,680.03
2016,2,6,15,30,898.0,78.0,5.2,12.0,520.0,788.13,647.37
2016,2,6,15,45,876.5,74.5,5.0,12.0,474.0,729.27,602.98
2016,2,6,16,0,855.0,71.0,4.8,12.0,428.0,669.7,556.82
2016,2,6,16,15,822.5,67.5,4.2,11.0,376.5,602.94,502.69
2016,2,6,16,30,790.0,64.0,3.6,10.0,325.0,537.23,448.4
2016,2,6,16,45,743.5,58.0,3.05,9.5,271.0,463.01,384.87
2016,2,6,17,0,697.0,52.0,2.5,9.0,217.0,392.23,322.1
2016,2,6,17,15,615.0,44.5,2.25,8.0,163.5,309.55,248.92
2016,2,6,17,30,533.0,37.0,2.0,7.0,110.0,235.27,180.95
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,150.39,99.87
2016,2,6,18,0,230.0,14.0,1.6,5.0,21.0,63.34,0.0
2016,2,6,18,15,115.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,31.1,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.0,112.57,67.57
2016,2,7,8,0,437.0,41.0,3.1,3.0,96.0,202.74,157.17
2016,2,7,8,15,528.5,50.0,3.15,4.0,148.0,275.59,224.79
2016,2,7,8,30,620.0,59.0,3.2,5.0,200.0,358.35,299.34
2016,2,7,8,45,685.0,64.0,3.3,6.0,255.5,432.75,365.06
2016,2,7,9,0,750.0,69.0,3.4,7.0,311.0,510.28,430.95
2016,2,7,9,15,786.0,73.0,3.55,7.5,362.5,576.95,486.52
2016,2,7,9,30,822.0,77.0,3.7,8.0,414.0,645.15,541.46
2016,2,7,9,45,850.5,79.5,3.9,9.0,462.0,707.49,588.6
2016,2,7,10,0,879.0,82.0,4.1,10.0,510.0,769.82,633.01
2016,2,7,10,15,896.0,84.5,4.25,10.5,551.0,822.69,670.67
2016,2,7,10,30,913.0,87.0,4.4,11.0,592.0,866.57,701.22
2016,2,7,10,45,926.0,88.0,4.6,12.0,626.5,910.03,730.25
2016,2,7,11,0,939.0,89.0,4.8,13.0,661.0,951.0,757.17
2016,2,7,11,15,947.0,90.5,4.9,13.5,688.0,985.21,779.69
2016,2,7,11,30,955.0,92.0,5.0,14.0,715.0,1016.19,799.88
2016,2,7,11,45,956.5,94.5,5.1,14.5,732.0,1038.69,814.07
2016,2,7,12,0,958.0,97.0,5.2,15.0,749.0,1057.39,825.71
2016,2,7,12,15,960.5,97.5,5.2,15.5,758.5,1070.85,832.94
2016,2,7,12,30,963.0,98.0,5.2,16.0,768.0,1080.4,837.59
2016,2,7,12,45,965.5,96.5,5.2,16.5,769.0,1083.62,838.02
2016,2,7,13,0,968.0,95.0,5.2,17.0,770.0,1082.83,835.88
2016,2,7,13,15,965.5,94.5,5.1,17.0,761.5,1074.23,829.27
2016,2,7,13,30,963.0,94.0,5.0,17.0,753.0,1061.69,820.16
2016,2,7,13,45,960.5,92.0,4.95,17.5,736.0,1043.49,806.18
2016,2,7,14,0,958.0,90.0,4.9,18.0,719.0,1021.5,789.79
2016,2,7,14,15,950.0,88.5,4.75,18.0,693.0,991.32,768.52
2016,2,7,14,30,942.0,87.0,4.6,18.0,667.0,957.86,745.07
2016,2,7,14,45,929.0,86.0,4.45,18.0,633.0,917.55,716.81
2016,2,7,15,0,916.0,85.0,4.3,18.0,599.0,874.69,686.82
2016,2,7,15,15,899.5,82.5,3.95,17.5,558.5,824.96,652.33
2016,2,7,15,30,883.0,80.0,3.6,17.0,518.0,779.74,620.8
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.0,721.45,578.05
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,662.48,533.55
2016,2,7,16,15,806.5,69.0,2.65,16.0,374.5,595.15,482.48
2016,2,7,16,30,773.0,65.0,2.4,15.0,323.0,529.03,430.49
2016,2,7,16,45,722.0,59.5,2.2,14.0,269.5,453.86,369.43
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,382.63,309.08
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,303.67,240.79
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,231.2,175.9
2016,2,7,17,45,351.5,27.0,2.0,10.5,66.0,143.36,95.45
2016,2,7,18,0,197.0,15.0,2.0,10.0,22.0,56.97,0.0
2016,2,7,18,15,98.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,15.46,0.0
2016,2,8,7,45,274.0,25.0,4.45,4.5,60.5,113.31,69.87
2016,2,8,8,0,548.0,33.0,4.6,5.0,104.0,227.99,175.39
2016,2,8,8,15,631.0,40.0,4.9,5.5,158.0,301.83,245.49
2016,2,8,8,30,714.0,47.0,5.2,6.0,212.0,384.41,321.81
2016,2,8,8,45,763.0,51.5,5.55,7.0,266.0,455.36,386.17
2016,2,8,9,0,812.0,56.0,5.9,8.0,320.0,530.1,451.39
2016,2,8,9,15,711.0,80.5,5.9,8.5,338.5,542.56,462.35
2016,2,8,9,30,610.0,105.0,5.9,9.0,357.0,540.45,459.75
2016,2,8,9,45,557.5,134.0,5.95,10.0,384.0,559.51,472.98
2016,2,8,10,0,505.0,163.0,6.0,11.0,411.0,578.39,484.98
2016,2,8,10,15,437.0,196.0,5.95,11.0,423.0,582.96,486.2
2016,2,8,10,30,369.0,229.0,5.9,11.0,435.0,566.77,470.9
2016,2,8,10,45,471.5,211.5,5.9,11.5,490.5,663.96,548.31
2016,2,8,11,0,574.0,194.0,5.9,12.0,546.0,751.54,616.48
2016,2,8,11,15,781.5,135.5,5.95,12.0,635.5,900.29,729.45
2016,2,8,11,30,989.0,77.0,6.0,12.0,725.0,1030.92,824.59
2016,2,8,11,45,988.5,80.5,6.1,12.5,742.5,1053.45,838.42
2016,2,8,12,0,988.0,84.0,6.2,13.0,760.0,1071.96,850.07
2016,2,8,12,15,991.0,84.0,6.2,13.0,770.0,1085.68,859.32
2016,2,8,12,30,994.0,84.0,6.2,13.0,780.0,1095.37,865.87
2016,2,8,12,45,996.5,83.0,6.25,13.5,781.0,1099.25,867.18
2016,2,8,13,0,999.0,82.0,6.3,14.0,782.0,1098.99,865.75
2016,2,8,13,15,997.0,81.5,6.25,14.0,773.5,1090.71,859.73
2016,2,8,13,30,995.0,81.0,6.2,14.0,765.0,1078.33,851.01
2016,2,8,13,45,993.5,79.0,6.2,14.5,748.5,1060.6,837.38
2016,2,8,14,0,992.0,77.0,6.2,15.0,732.0,1038.91,821.11
2016,2,8,14,15,984.5,76.0,6.15,14.5,706.0,1009.01,801.83
2016,2,8,14,30,977.0,75.0,6.1,14.0,680.0,975.66,780.03
2016,2,8,14,45,969.5,72.0,6.1,14.0,647.0,936.63,752.78
2016,2,8,15,0,962.0,69.0,6.1,14.0,614.0,894.54,723.12
2016,2,8,15,15,947.5,67.5,5.95,14.0,573.0,845.85,687.56
2016,2,8,15,30,933.0,66.0,5.8,14.0,532.0,795.13,650.22
2016,2,8,15,45,914.5,62.5,5.7,14.0,485.5,737.36,607.27
2016,2,8,16,0,896.0,59.0,5.6,14.0,439.0,678.53,562.89
2016,2,8,16,15,866.5,56.5,5.1,13.0,387.5,613.39,510.82
2016,2,8,16,30,837.0,54.0,4.6,12.0,336.0,549.03,457.55
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.0,479.45,397.38
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,409.11,335.09
2016,2,8,17,15,674.5,39.0,3.3,10.0,173.5,327.75,262.79
2016,2,8,17,30,599.0,33.0,3.0,9.0,119.0,254.14,195.02
2016,2,8,17,45,451.5,24.0,2.7,8.0,73.0,165.63,112.48
2016,2,8,18,0,304.0,15.0,2.4,7.0,27.0,80.48,0.0
2016,2,8,18,15,152.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,112.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,225.0,12.0,3.3,4.0,18.0,57.01,0.0
2016,2,9,7,45,387.5,22.5,3.55,5.0,62.0,138.84,87.52
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,228.49,175.14
2016,2,9,8,15,631.5,39.0,3.7,6.5,159.0,300.79,243.07
2016,2,9,8,30,713.0,45.0,3.6,7.0,212.0,381.61,316.55
2016,2,9,8,45,761.0,49.5,3.5,8.0,266.0,451.96,378.6
2016,2,9,9,0,809.0,54.0,3.4,9.0,320.0,526.06,440.85
2016,2,9,9,15,840.5,57.0,3.6,10.0,371.5,587.31,491.06
2016,2,9,9,30,872.0,60.0,3.8,11.0,423.0,653.36,543.04
2016,2,9,9,45,892.5,63.0,4.05,12.5,470.0,712.35,585.02
2016,2,9,10,0,913.0,66.0,4.3,14.0,517.0,770.6,624.99
2016,2,9,10,15,928.0,67.5,4.4,14.5,558.0,821.58,660.41
2016,2,9,10,30,943.0,69.0,4.5,15.0,599.0,870.68,694.0
2016,2,9,10,45,953.0,71.0,4.6,15.5,633.0,913.92,722.95
2016,2,9,11,0,963.0,73.0,4.7,16.0,667.0,954.37,749.7
2016,2,9,11,15,970.0,74.0,4.75,16.0,693.0,987.82,772.41
2016,2,9,11,30,977.0,75.0,4.8,16.0,719.0,1017.9,792.79
2016,2,9,11,45,971.5,81.0,4.85,16.5,735.5,1038.45,805.0
2016,2,9,12,0,966.0,87.0,4.9,17.0,752.0,1054.84,814.46
2016,2,9,12,15,968.0,87.5,4.9,17.0,761.0,1067.95,822.94
2016,2,9,12,30,970.0,88.0,4.9,17.0,770.0,1077.11,828.87
2016,2,9,12,45,971.5,87.0,4.9,17.5,771.0,1079.96,829.02
2016,2,9,13,0,973.0,86.0,4.9,18.0,772.0,1078.76,826.62
2016,2,9,13,15,970.5,85.5,4.85,18.0,763.5,1070.13,820.47
2016,2,9,13,30,968.0,85.0,4.8,18.0,755.0,1057.52,811.82
2016,2,9,13,45,964.5,83.5,4.75,18.5,738.0,1038.84,797.59
2016,2,9,14,0,961.0,82.0,4.7,19.0,721.0,1016.37,780.98
2016,2,9,14,15,953.5,81.0,4.6,19.0,695.0,987.13,760.91
2016,2,9,14,30,946.0,80.0,4.5,19.0,669.0,954.55,738.62
2016,2,9,14,45,932.0,79.5,4.45,19.0,635.5,913.77,710.97
2016,2,9,15,0,918.0,79.0,4.4,19.0,602.0,870.48,681.43
2016,2,9,15,15,902.0,77.0,4.05,18.5,561.5,821.56,647.52
2016,2,9,15,30,886.0,75.0,3.7,18.0,521.0,770.86,612.09
2016,2,9,15,45,866.0,71.5,3.4,18.0,475.5,714.01,570.77
2016,2,9,16,0,846.0,68.0,3.1,18.0,430.0,661.35,531.61
2016,2,9,16,15,814.5,64.5,2.7,17.0,379.0,595.5,481.2
2016,2,9,16,30,783.0,61.0,2.3,16.0,328.0,530.67,429.89
2016,2,9,16,45,738.0,55.5,1.9,15.0,275.0,458.01,370.55
2016,2,9,17,0,693.0,50.0,1.5,14.0,222.0,388.7,311.63
2016,2,9,17,15,615.5,43.5,1.5,13.0,169.0,309.02,243.51
2016,2,9,17,30,538.0,37.0,1.5,12.0,116.0,237.28,179.72
2016,2,9,17,45,396.0,26.5,1.5,11.5,71.0,154.89,105.18
2016,2,9,18,0,254.0,16.0,1.5,11.0,26.0,79.64,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.0,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,52.91,0.0
2016,2,10,7,45,359.0,24.0,1.75,6.0,62.5,135.61,87.51
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,219.49,167.51
2016,2,10,8,15,600.0,42.5,2.1,7.5,159.0,292.2,234.52
2016,2,10,8,30,683.0,50.0,2.2,8.0,212.0,373.72,307.39
2016,2,10,8,45,732.5,55.0,2.3,9.0,265.5,443.97,368.49
2016,2,10,9,0,782.0,60.0,2.4,10.0,319.0,518.14,430.14
2016,2,10,9,15,815.0,63.5,2.65,11.0,370.5,583.97,483.29
2016,2,10,9,30,848.0,67.0,2.9,12.0,422.0,651.07,535.5
2016,2,10,9,45,870.0,70.0,3.2,13.0,469.0,705.24,575.15
2016,2,10,10,0,892.0,73.0,3.5,14.0,516.0,763.68,616.19
2016,2,10,10,15,908.0,75.0,3.45,14.5,557.5,815.27,650.83
2016,2,10,10,30,924.0,77.0,3.4,15.0,599.0,865.12,683.53
2016,2,10,10,45,935.0,79.0,3.4,15.5,633.0,908.61,711.43
2016,2,10,11,0,946.0,81.0,3.4,16.0,667.0,949.44,737.13
2016,2,10,11,15,953.5,82.0,3.35,16.5,694.0,982.94,757.12
2016,2,10,11,30,961.0,83.0,3.3,17.0,721.0,1013.15,774.71
2016,2,10,11,45,965.0,84.5,3.25,17.5,739.0,1037.11,787.97
2016,2,10,12,0,969.0,86.0,3.2,18.0,757.0,1057.32,798.73
2016,2,10,12,15,971.5,86.0,3.2,18.5,766.5,1070.39,805.26
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,1079.49,809.34
2016,2,10,12,45,973.0,86.5,3.2,19.5,776.0,1081.65,809.02
2016,2,10,13,0,972.0,87.0,3.2,20.0,776.0,1079.75,806.27
2016,2,10,13,15,970.0,87.0,3.15,20.0,768.0,1072.22,801.09
2016,2,10,13,30,968.0,87.0,3.1,20.0,760.0,1060.69,793.5
2016,2,10,13,45,962.5,86.5,3.1,20.5,742.5,1041.26,779.81
2016,2,10,14,0,957.0,86.0,3.1,21.0,725.0,1018.1,763.86
2016,2,10,14,15,949.5,84.5,3.1,21.0,699.5,988.32,745.04
2016,2,10,14,30,942.0,83.0,3.1,21.0,674.0,955.21,724.0
2016,2,10,14,45,929.5,82.0,3.1,21.5,640.5,915.21,696.82
2016,2,10,15,0,917.0,81.0,3.1,22.0,607.0,872.6,667.79
2016,2,10,15,15,901.5,79.0,2.85,21.5,567.0,824.06,635.33
2016,2,10,15,30,886.0,77.0,2.6,21.0,527.0,773.69,601.24
2016,2,10,15,45,861.0,75.0,2.4,21.0,480.0,720.57,563.91
2016,2,10,16,0,836.0,73.0,2.2,21.0,433.0,660.87,520.62
2016,2,10,16,15,804.0,69.0,2.1,19.5,382.0,594.46,473.09
2016,2,10,16,30,772.0,65.0,2.0,18.0,331.0,529.15,424.23
2016,2,10,16,45,719.5,60.5,1.95,17.0,277.0,454.16,364.92
2016,2,10,17,0,667.0,56.0,1.9,16.0,223.0,383.24,306.24
2016,2,10,17,15,588.5,48.0,2.05,15.0,170.0,305.17,239.94
2016,2,10,17,30,510.0,40.0,2.2,14.0,117.0,233.3,176.57
2016,2,10,17,45,367.5,28.5,2.4,13.5,72.0,148.79,101.69
2016,2,10,18,0,225.0,17.0,2.6,13.0,27.0,74.54,0.0
2016,2,10,18,15,112.5,8.5,2.75,13.0,13.5,25.92,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,228.0,14.0,4.0,10.0,22.0,59.23,0.0
2016,2,11,7,45,384.5,25.0,4.15,11.0,67.0,140.7,90.85
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,228.15,172.03
2016,2,11,8,15,622.5,43.0,4.15,12.5,166.0,301.3,238.96
2016,2,11,8,30,704.0,50.0,4.0,13.0,220.0,383.0,311.41
2016,2,11,8,45,753.5,55.0,3.85,14.0,274.5,454.49,372.88
2016,2,11,9,0,803.0,60.0,3.7,15.0,329.0,529.87,434.64
2016,2,11,9,15,834.5,63.5,3.85,16.0,381.5,595.95,487.14
2016,2,11,9,30,866.0,67.0,4.0,17.0,434.0,663.11,538.44
2016,2,11,9,45,888.5,69.5,4.2,18.5,481.5,717.97,576.42
2016,2,11,10,0,911.0,72.0,4.4,20.0,529.0,777.08,615.69
2016,2,11,10,15,926.5,74.0,4.55,20.5,570.5,829.12,651.28
2016,2,11,10,30,942.0,76.0,4.7,21.0,612.0,879.32,685.12
2016,2,11,10,45,953.0,77.5,4.85,22.0,646.5,922.89,712.52
2016,2,11,11,0,964.0,79.0,5.0,23.0,681.0,963.73,737.71
2016,2,11,11,15,971.0,80.5,4.9,23.0,707.5,997.91,759.14
2016,2,11,11,30,978.0,82.0,4.8,23.0,734.0,1028.69,778.12
2016,2,11,11,45,975.0,86.0,4.7,23.5,750.5,1049.24,788.5
2016,2,11,12,0,972.0,90.0,4.6,24.0,767.0,1065.73,796.19
2016,2,11,12,15,974.0,90.5,4.5,24.0,776.0,1078.96,803.54
2016,2,11,12,30,976.0,91.0,4.4,24.0,785.0,1088.18,808.61
2016,2,11,12,45,973.5,92.0,4.35,24.5,785.0,1089.44,807.34
2016,2,11,13,0,971.0,93.0,4.3,25.0,785.0,1086.62,803.62
2016,2,11,13,15,968.0,92.5,4.2,25.0,776.0,1077.51,797.19
2016,2,11,13,30,965.0,92.0,4.1,25.0,767.0,1064.41,788.36
2016,2,11,13,45,957.0,92.5,4.05,25.0,748.5,1043.75,775.04
2016,2,11,14,0,949.0,93.0,4.0,25.0,730.0,1019.47,759.47
2016,2,11,14,15,940.5,91.5,3.85,25.0,704.0,988.91,739.16
2016,2,11,14,30,932.0,90.0,3.7,25.0,678.0,955.1,716.73
2016,2,11,14,45,919.0,88.5,3.6,25.0,644.0,914.31,689.87
