Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,101.0,22.5,3.25,16.5,34.0,41.16,10.92
2016,3,3,7,30,202.0,45.0,3.5,17.0,68.0,95.93,64.24
2016,3,3,7,45,354.5,54.5,3.8,17.5,122.0,160.91,116.89
2016,3,3,8,0,507.0,64.0,4.1,18.0,176.0,248.0,189.65
2016,3,3,8,15,574.0,72.0,4.35,18.5,231.5,316.05,249.05
2016,3,3,8,30,641.0,80.0,4.6,19.0,287.0,391.18,313.06
2016,3,3,8,45,716.0,78.0,4.9,20.0,348.0,466.17,374.98
2016,3,3,9,0,791.0,76.0,5.2,21.0,409.0,546.69,439.52
2016,3,3,9,15,819.5,80.0,5.55,21.5,462.0,612.06,491.39
2016,3,3,9,30,848.0,84.0,5.9,22.0,515.0,678.18,542.53
2016,3,3,9,45,875.5,84.0,6.3,22.5,565.0,734.25,583.98
2016,3,3,10,0,903.0,84.0,6.7,23.0,615.0,794.67,627.24
2016,3,3,10,15,917.0,86.0,6.8,23.0,657.5,845.82,663.43
2016,3,3,10,30,931.0,88.0,6.9,23.0,700.0,894.92,697.89
2016,3,3,10,45,943.5,88.5,7.0,23.5,735.0,938.67,726.85
2016,3,3,11,0,956.0,89.0,7.1,24.0,770.0,979.68,753.67
2016,3,3,11,15,963.0,90.5,7.05,24.0,797.0,1013.68,776.17
2016,3,3,11,30,970.0,92.0,7.0,24.0,824.0,1044.19,796.2
2016,3,3,11,45,977.5,91.0,7.0,24.0,843.5,1068.69,812.35
2016,3,3,12,0,985.0,90.0,7.0,24.0,863.0,1089.38,825.97
2016,3,3,12,15,987.5,90.5,6.9,24.0,872.0,1102.78,834.06
2016,3,3,12,30,990.0,91.0,6.8,24.0,881.0,1112.02,839.45
2016,3,3,12,45,993.5,89.0,6.75,24.5,882.0,1115.21,839.49
2016,3,3,13,0,997.0,87.0,6.7,25.0,883.0,1114.14,836.82
2016,3,3,13,15,995.0,87.0,6.6,25.0,874.0,1105.51,830.55
2016,3,3,13,30,993.0,87.0,6.5,25.0,865.0,1092.69,821.62
2016,3,3,13,45,991.5,84.5,6.45,25.0,847.0,1073.37,808.76
2016,3,3,14,0,990.0,82.0,6.4,25.0,829.0,1049.99,793.26
2016,3,3,14,15,984.0,81.5,6.3,25.0,802.5,1020.71,773.5
2016,3,3,14,30,978.0,81.0,6.2,25.0,776.0,987.83,751.33
2016,3,3,14,45,964.0,81.5,6.1,25.0,740.5,945.64,722.66
2016,3,3,15,0,950.0,82.0,6.0,25.0,705.0,900.77,692.05
2016,3,3,15,15,937.0,80.0,5.85,24.5,662.5,851.47,659.19
2016,3,3,15,30,924.0,78.0,5.7,24.0,620.0,799.99,624.41
2016,3,3,15,45,907.5,75.5,5.55,23.5,572.0,743.55,585.54
2016,3,3,16,0,891.0,73.0,5.4,23.0,524.0,685.86,544.59
2016,3,3,16,15,865.5,69.5,5.0,22.5,471.0,620.56,494.14
2016,3,3,16,30,840.0,66.0,4.6,22.0,418.0,558.75,444.95
2016,3,3,16,45,803.5,62.0,4.25,21.5,361.0,487.82,387.51
2016,3,3,17,0,767.0,58.0,3.9,21.0,304.0,419.28,330.32
2016,3,3,17,15,709.5,52.5,3.5,19.5,246.5,343.69,266.86
2016,3,3,17,30,652.0,47.0,3.1,18.0,189.0,273.84,205.99
2016,3,3,17,45,551.5,39.0,2.75,17.0,134.5,196.18,138.72
2016,3,3,18,0,451.0,31.0,2.4,16.0,80.0,131.72,82.83
2016,3,3,18,15,225.5,15.5,2.4,15.5,40.0,51.0,8.18
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,8.5,43.0,54.81,18.97
2016,3,4,7,30,449.0,34.0,1.2,9.0,86.0,137.58,91.26
2016,3,4,7,45,551.0,42.5,1.3,10.0,142.0,204.4,149.94
2016,3,4,8,0,653.0,51.0,1.4,11.0,198.0,282.86,218.71
2016,3,4,8,15,711.0,57.0,1.6,12.0,256.5,353.88,281.44
2016,3,4,8,30,769.0,63.0,1.8,13.0,315.0,430.65,346.75
2016,3,4,8,45,804.5,67.5,2.0,14.5,372.0,499.5,402.85
2016,3,4,9,0,840.0,72.0,2.2,16.0,429.0,570.56,458.21
2016,3,4,9,15,865.0,75.5,2.3,16.5,482.5,635.75,508.27
2016,3,4,9,30,890.0,79.0,2.4,17.0,536.0,696.78,553.72
2016,3,4,9,45,905.0,82.5,2.55,18.0,583.5,754.27,592.59
2016,3,4,10,0,920.0,86.0,2.7,19.0,631.0,810.34,629.13
2016,3,4,10,15,932.5,88.0,2.6,19.0,673.0,860.98,661.9
2016,3,4,10,30,945.0,90.0,2.5,19.0,715.0,909.39,692.53
2016,3,4,10,45,950.5,93.0,2.4,19.5,748.5,950.23,716.14
2016,3,4,11,0,956.0,96.0,2.3,20.0,782.0,987.85,737.19
2016,3,4,11,15,962.0,97.5,2.25,20.0,808.0,1020.87,756.89
2016,3,4,11,30,968.0,99.0,2.2,20.0,834.0,1050.34,774.19
2016,3,4,11,45,967.0,102.5,2.2,20.5,850.5,1071.45,785.23
2016,3,4,12,0,966.0,106.0,2.2,21.0,867.0,1088.49,793.79
2016,3,4,12,15,967.5,106.0,2.2,21.0,875.5,1100.07,800.54
2016,3,4,12,30,969.0,106.0,2.2,21.0,884.0,1107.55,804.9
2016,3,4,12,45,967.5,106.5,2.2,21.5,883.0,1108.39,803.73
2016,3,4,13,0,966.0,107.0,2.2,22.0,882.0,1105.08,800.17
2016,3,4,13,15,963.0,106.5,2.2,22.0,872.0,1095.03,794.12
2016,3,4,13,30,960.0,106.0,2.2,22.0,862.0,1080.93,785.71
2016,3,4,13,45,954.5,105.5,2.25,22.5,843.0,1060.42,772.51
2016,3,4,14,0,949.0,105.0,2.3,23.0,824.0,1036.12,757.02
2016,3,4,14,15,941.5,103.5,2.35,23.0,797.0,1005.21,738.74
2016,3,4,14,30,934.0,102.0,2.4,23.0,770.0,970.93,718.2
2016,3,4,14,45,923.0,100.5,2.45,23.0,734.5,930.39,693.36
2016,3,4,15,0,912.0,99.0,2.5,23.0,699.0,887.12,666.43
2016,3,4,15,15,897.5,96.5,2.5,22.5,657.0,837.44,635.62
2016,3,4,15,30,883.0,94.0,2.5,22.0,615.0,791.67,607.03
2016,3,4,15,45,709.0,127.5,2.5,22.0,524.5,665.36,517.47
2016,3,4,16,0,535.0,161.0,2.5,22.0,434.0,542.68,425.93
2016,3,4,16,15,659.5,121.0,2.2,21.5,422.5,553.85,435.74
2016,3,4,16,30,784.0,81.0,1.9,21.0,411.0,542.66,426.58
2016,3,4,16,45,744.0,75.5,1.65,20.5,354.5,471.21,369.92
2016,3,4,17,0,704.0,70.0,1.4,20.0,298.0,403.71,314.81
2016,3,4,17,15,642.5,63.0,1.45,18.5,241.0,328.53,253.86
2016,3,4,17,30,581.0,56.0,1.5,17.0,184.0,259.77,195.58
2016,3,4,17,45,480.0,45.5,1.55,16.0,130.5,183.83,131.0
2016,3,4,18,0,379.0,35.0,1.6,15.0,77.0,120.35,76.97
2016,3,4,18,15,189.5,17.5,1.65,14.5,38.5,47.88,10.8
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,72.0,21.5,1.15,11.0,30.5,33.77,13.4
2016,3,5,7,30,144.0,43.0,1.2,12.0,61.0,77.28,53.02
2016,3,5,7,45,187.0,65.0,1.3,13.0,100.5,121.21,91.03
2016,3,5,8,0,230.0,87.0,1.4,14.0,140.0,170.48,133.58
2016,3,5,8,15,268.0,104.5,1.45,15.0,182.0,218.15,174.34
2016,3,5,8,30,306.0,122.0,1.5,16.0,224.0,270.18,217.65
2016,3,5,8,45,438.0,120.5,1.6,17.0,293.5,363.59,292.77
2016,3,5,9,0,570.0,119.0,1.7,18.0,363.0,468.26,374.43
2016,3,5,9,15,692.0,107.0,1.7,18.5,440.0,564.25,447.5
2016,3,5,9,30,814.0,95.0,1.7,19.0,517.0,668.02,523.86
2016,3,5,9,45,833.5,98.5,1.7,19.5,564.0,725.9,563.14
2016,3,5,10,0,853.0,102.0,1.7,20.0,611.0,782.96,599.93
2016,3,5,10,15,867.5,104.5,1.8,20.5,652.5,833.69,632.56
2016,3,5,10,30,882.0,107.0,1.9,21.0,694.0,882.53,663.52
2016,3,5,10,45,891.5,109.5,2.0,21.5,728.0,916.66,684.32
2016,3,5,11,0,901.0,112.0,2.1,22.0,762.0,955.5,708.26
2016,3,5,11,15,908.5,113.5,2.25,22.5,788.0,988.4,728.66
2016,3,5,11,30,916.0,115.0,2.4,23.0,814.0,1018.03,746.92
2016,3,5,11,45,919.0,116.5,2.55,23.5,831.0,1039.8,760.12
2016,3,5,12,0,922.0,118.0,2.7,24.0,848.0,1057.83,771.03
2016,3,5,12,15,924.0,118.5,2.8,24.0,856.5,1069.94,779.26
2016,3,5,12,30,926.0,119.0,2.9,24.0,865.0,1078.14,785.18
2016,3,5,12,45,923.5,120.0,3.05,24.5,864.0,1078.36,785.08
2016,3,5,13,0,921.0,121.0,3.2,25.0,863.0,1074.61,782.6
2016,3,5,13,15,918.0,120.5,3.25,25.0,853.5,1064.8,777.0
2016,3,5,13,30,915.0,120.0,3.3,25.0,844.0,1051.13,769.07
2016,3,5,13,45,812.5,164.5,3.4,25.0,797.0,995.44,734.04
2016,3,5,14,0,710.0,209.0,3.5,25.0,750.0,935.33,695.83
2016,3,5,14,15,794.5,164.5,3.5,25.0,750.5,948.79,706.22
2016,3,5,14,30,879.0,120.0,3.5,25.0,751.0,948.89,707.23
2016,3,5,14,45,848.0,126.0,3.55,25.0,712.0,900.03,675.65
2016,3,5,15,0,817.0,132.0,3.6,25.0,673.0,849.67,643.01
2016,3,5,15,15,800.0,129.0,3.55,24.5,631.5,800.15,611.24
2016,3,5,15,30,783.0,126.0,3.5,24.0,590.0,752.65,580.39
2016,3,5,15,45,757.5,122.0,3.5,23.5,542.0,693.15,539.49
2016,3,5,16,0,732.0,118.0,3.5,23.0,494.0,633.65,496.9
2016,3,5,16,15,700.0,112.5,3.15,22.5,442.0,568.91,448.1
2016,3,5,16,30,668.0,107.0,2.8,22.0,390.0,505.61,399.11
2016,3,5,16,45,620.5,100.0,2.5,21.5,335.0,434.73,343.04
2016,3,5,17,0,573.0,93.0,2.2,21.0,280.0,367.84,288.52
2016,3,5,17,15,508.5,82.5,2.05,20.0,225.5,295.34,228.97
2016,3,5,17,30,444.0,72.0,1.9,19.0,171.0,227.62,171.81
2016,3,5,17,45,344.0,57.0,1.8,18.0,120.5,156.66,112.49
2016,3,5,18,0,244.0,42.0,1.7,17.0,70.0,98.33,64.25
2016,3,5,18,15,122.0,21.0,1.7,16.5,35.0,40.93,11.41
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,14.0,22.5,3.2,12.5,24.0,22.84,9.39
2016,3,6,7,30,28.0,45.0,3.3,13.0,48.0,48.79,33.9
2016,3,6,7,45,47.0,69.5,3.45,13.5,78.5,79.69,60.53
2016,3,6,8,0,66.0,94.0,3.6,14.0,109.0,112.96,89.23
2016,3,6,8,15,89.0,116.0,3.9,14.5,142.5,153.0,123.37
2016,3,6,8,30,112.0,138.0,4.2,15.0,176.0,191.29,155.65
2016,3,6,8,45,56.0,136.5,4.5,16.0,155.5,159.5,128.89
2016,3,6,9,0,0.0,135.0,4.8,17.0,135.0,122.73,97.19
2016,3,6,9,15,1.5,152.0,4.95,17.5,153.0,139.48,110.53
2016,3,6,9,30,3.0,169.0,5.1,18.0,171.0,156.46,123.85
2016,3,6,9,45,1.5,133.0,5.25,18.5,134.0,120.72,94.09
2016,3,6,10,0,0.0,97.0,5.4,19.0,97.0,86.12,65.39
2016,3,6,10,15,0.0,103.5,5.5,19.0,103.5,92.07,70.09
2016,3,6,10,30,0.0,110.0,5.6,19.0,110.0,98.04,74.78
2016,3,6,10,45,2.5,150.0,5.75,19.5,152.0,137.38,106.34
2016,3,6,11,0,5.0,190.0,5.9,20.0,194.0,177.52,138.11
2016,3,6,11,15,6.0,196.0,6.0,20.5,201.0,184.25,143.0
2016,3,6,11,30,7.0,202.0,6.1,21.0,208.0,191.03,147.96
2016,3,6,11,45,4.5,180.0,6.25,21.5,184.0,167.77,129.09
2016,3,6,12,0,2.0,158.0,6.4,22.0,160.0,144.66,110.39
2016,3,6,12,15,2.5,159.5,6.45,22.0,161.5,146.6,111.92
2016,3,6,12,30,3.0,161.0,6.5,22.0,163.0,148.54,113.44
2016,3,6,12,45,3.0,161.0,6.55,22.5,163.5,148.54,118.27
2016,3,6,13,0,3.0,161.0,6.6,23.0,164.0,148.53,113.0
2016,3,6,13,15,8.0,206.0,6.55,23.0,213.0,196.1,150.62
2016,3,6,13,30,13.0,251.0,6.5,23.0,262.0,244.43,188.51
2016,3,6,13,45,12.5,246.5,6.45,23.5,256.5,239.42,184.31
2016,3,6,14,0,12.0,242.0,6.4,24.0,251.0,234.41,180.21
2016,3,6,14,15,7.0,202.5,6.3,24.0,207.5,191.38,146.69
2016,3,6,14,30,2.0,163.0,6.2,24.0,164.0,149.17,113.56
2016,3,6,14,45,4.5,181.5,6.1,24.0,184.5,168.9,129.45
2016,3,6,15,0,7.0,200.0,6.0,24.0,205.0,188.78,145.42
2016,3,6,15,15,368.0,169.5,5.8,23.5,389.5,492.98,392.28
2016,3,6,15,30,729.0,139.0,5.6,23.0,574.0,724.78,571.96
2016,3,6,15,45,420.0,185.0,5.45,23.0,431.5,511.47,405.73
2016,3,6,16,0,111.0,231.0,5.3,23.0,289.0,300.73,237.54
2016,3,6,16,15,95.0,205.5,5.1,22.5,251.5,259.25,205.67
2016,3,6,16,30,79.0,180.0,4.9,22.0,214.0,219.43,174.3
2016,3,6,16,45,69.5,157.0,4.75,22.0,184.0,187.32,148.46
2016,3,6,17,0,60.0,134.0,4.6,22.0,154.0,156.33,123.16
2016,3,6,17,15,48.5,110.0,4.45,21.5,124.0,124.68,97.18
2016,3,6,17,30,37.0,86.0,4.3,21.0,94.0,94.5,72.02
2016,3,6,17,45,19.5,62.5,4.2,20.5,66.5,64.75,47.18
2016,3,6,18,0,2.0,39.0,4.1,20.0,39.0,35.74,23.06
2016,3,6,18,15,1.0,19.5,4.25,19.5,19.5,17.39,3.7
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,16.5,1.0,0.87,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.75,0.0
2016,3,7,7,45,0.0,3.0,4.9,17.5,3.0,2.63,0.0
2016,3,7,8,0,0.0,4.0,5.1,18.0,4.0,3.51,0.0
2016,3,7,8,15,0.0,5.5,5.45,18.0,5.5,4.83,0.0
2016,3,7,8,30,0.0,7.0,5.8,18.0,7.0,6.15,0.0
2016,3,7,8,45,0.0,45.5,6.2,18.5,45.5,40.14,28.19
2016,3,7,9,0,0.0,84.0,6.6,19.0,84.0,74.47,56.63
2016,3,7,9,15,3.0,129.0,6.7,19.5,131.0,118.22,92.42
2016,3,7,9,30,6.0,174.0,6.8,20.0,178.0,163.2,128.6
2016,3,7,9,45,6.0,181.5,6.95,20.5,185.5,170.23,133.62
2016,3,7,10,0,6.0,189.0,7.1,21.0,193.0,177.34,138.7
2016,3,7,10,15,4.0,179.0,7.0,21.0,182.0,166.04,129.23
2016,3,7,10,30,2.0,169.0,6.9,21.0,171.0,154.8,119.87
2016,3,7,10,45,4.5,187.0,6.8,21.0,190.5,174.08,135.11
2016,3,7,11,0,7.0,205.0,6.7,21.0,210.0,193.62,150.46
2016,3,7,11,15,17.0,255.5,6.6,21.0,268.5,252.05,196.62
2016,3,7,11,30,27.0,306.0,6.5,21.0,327.0,327.92,255.66
2016,3,7,11,45,47.0,341.5,6.4,21.5,378.5,385.86,299.98
2016,3,7,12,0,67.0,377.0,6.3,22.0,430.0,444.78,344.36
2016,3,7,12,15,65.0,379.5,6.25,22.0,432.0,446.11,344.92
2016,3,7,12,30,63.0,382.0,6.2,22.0,434.0,447.16,345.47
2016,3,7,12,45,63.0,382.0,6.2,22.0,434.0,447.25,357.52
2016,3,7,13,0,63.0,382.0,6.2,22.0,434.0,447.09,345.42
2016,3,7,13,15,38.0,319.0,6.2,22.0,350.5,353.8,273.96
2016,3,7,13,30,13.0,256.0,6.2,22.0,267.0,249.16,192.59
2016,3,7,13,45,6.5,199.5,6.2,22.0,205.0,188.16,144.9
2016,3,7,14,0,0.0,143.0,6.2,22.0,143.0,128.6,97.71
2016,3,7,14,15,5.0,182.0,6.3,22.0,185.5,169.89,130.87
2016,3,7,14,30,10.0,221.0,6.4,22.0,228.0,211.73,164.26
2016,3,7,14,45,5.0,156.5,6.5,22.0,160.0,145.61,111.95
2016,3,7,15,0,0.0,92.0,6.6,22.0,92.0,81.61,60.65
2016,3,7,15,15,7.0,152.0,6.5,21.5,156.0,142.79,110.56
2016,3,7,15,30,14.0,212.0,6.4,21.0,220.0,205.83,161.74
2016,3,7,15,45,30.5,214.0,6.3,21.0,230.0,229.21,181.23
2016,3,7,16,0,47.0,216.0,6.2,21.0,240.0,241.62,191.93
2016,3,7,16,15,23.5,158.0,5.95,20.5,170.0,165.3,130.71
2016,3,7,16,30,0.0,100.0,5.7,20.0,100.0,89.38,68.71
2016,3,7,16,45,0.0,85.5,5.5,20.0,85.5,76.13,57.98
2016,3,7,17,0,0.0,71.0,5.3,20.0,71.0,62.94,47.14
2016,3,7,17,15,0.0,56.5,5.2,19.5,56.5,49.9,36.35
2016,3,7,17,30,0.0,42.0,5.1,19.0,42.0,37.04,25.52
2016,3,7,17,45,0.0,30.0,5.0,19.0,30.0,26.43,16.37
2016,3,7,18,0,0.0,18.0,4.9,19.0,18.0,15.83,7.19
2016,3,7,18,15,0.0,9.0,4.9,19.0,9.0,7.9,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.3,18.5,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.4,19.0,6.0,5.46,0.0
2016,3,8,7,15,9.0,26.5,4.45,19.0,27.5,26.08,12.97
2016,3,8,7,30,18.0,47.0,4.5,19.0,49.0,48.26,33.2
2016,3,8,7,45,38.5,70.5,4.6,19.5,79.0,77.78,57.92
2016,3,8,8,0,59.0,94.0,4.7,20.0,109.0,109.92,84.93
2016,3,8,8,15,75.0,118.0,4.8,20.0,141.0,143.36,113.13
2016,3,8,8,30,91.0,142.0,4.9,20.0,173.0,178.78,142.63
2016,3,8,8,45,311.0,138.0,5.05,20.5,271.0,307.15,247.56
2016,3,8,9,0,531.0,134.0,5.2,21.0,369.0,456.84,367.69
2016,3,8,9,15,505.0,160.5,5.3,21.5,405.5,498.18,399.17
2016,3,8,9,30,479.0,187.0,5.4,22.0,442.0,535.44,426.72
2016,3,8,9,45,438.0,218.0,5.5,22.5,467.0,562.45,445.35
2016,3,8,10,0,397.0,249.0,5.6,23.0,492.0,572.74,451.04
2016,3,8,10,15,384.0,272.0,5.45,23.5,519.5,604.11,472.1
2016,3,8,10,30,371.0,295.0,5.3,24.0,547.0,633.23,490.94
2016,3,8,10,45,439.0,284.5,5.2,24.5,596.5,709.51,545.86
2016,3,8,11,0,507.0,274.0,5.1,25.0,646.0,776.33,592.79
2016,3,8,11,15,693.5,196.5,4.9,25.0,724.0,891.44,675.59
2016,3,8,11,30,880.0,119.0,4.7,25.0,802.0,987.76,738.65
2016,3,8,11,45,876.0,125.0,4.55,25.0,817.5,1006.61,748.68
2016,3,8,12,0,872.0,131.0,4.4,25.0,833.0,1021.62,757.18
2016,3,8,12,15,874.5,131.5,4.15,25.0,841.5,1033.54,763.09
2016,3,8,12,30,877.0,132.0,3.9,25.0,850.0,1041.76,766.54
2016,3,8,12,45,872.0,135.0,3.7,25.0,848.5,1041.25,764.66
2016,3,8,13,0,867.0,138.0,3.5,25.0,847.0,1048.94,768.28
2016,3,8,13,15,864.5,137.5,3.3,24.5,837.5,1039.62,762.29
2016,3,8,13,30,862.0,137.0,3.1,24.0,828.0,1026.56,754.07
2016,3,8,13,45,855.5,136.0,2.95,24.0,810.0,1005.35,739.58
2016,3,8,14,0,849.0,135.0,2.8,24.0,792.0,980.73,723.02
2016,3,8,14,15,841.0,133.5,2.7,24.0,765.5,950.87,703.53
2016,3,8,14,30,833.0,132.0,2.6,24.0,739.0,917.99,682.1
2016,3,8,14,45,801.5,139.0,2.55,24.5,701.0,870.72,650.1
2016,3,8,15,0,770.0,146.0,2.5,25.0,663.0,826.83,620.38
2016,3,8,15,15,752.5,142.5,2.45,25.0,622.5,777.68,588.01
2016,3,8,15,30,735.0,139.0,2.4,25.0,582.0,727.28,554.1
2016,3,8,15,45,711.5,134.0,2.4,25.0,535.5,670.07,514.05
2016,3,8,16,0,688.0,129.0,2.4,25.0,489.0,612.81,472.99
2016,3,8,16,15,656.0,123.0,2.2,24.5,438.0,549.61,426.5
2016,3,8,16,30,624.0,117.0,2.0,24.0,387.0,487.97,379.88
2016,3,8,16,45,581.5,108.5,1.85,23.5,333.5,420.47,327.6
2016,3,8,17,0,539.0,100.0,1.7,23.0,280.0,356.52,276.47
2016,3,8,17,15,475.0,89.0,1.6,22.0,226.5,283.01,217.15
2016,3,8,17,30,411.0,78.0,1.5,21.0,173.0,220.27,164.93
2016,3,8,17,45,321.0,62.5,1.45,20.5,124.0,153.82,109.75
2016,3,8,18,0,231.0,47.0,1.4,20.0,75.0,98.75,64.66
2016,3,8,18,15,115.5,23.5,1.55,19.5,37.5,42.05,16.61
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.91,0.0
2016,3,9,7,15,0.0,5.5,4.2,18.0,5.5,4.82,0.0
2016,3,9,7,30,0.0,10.0,4.2,18.0,10.0,8.77,1.59
2016,3,9,7,45,0.0,16.0,4.25,18.5,16.0,14.06,6.16
2016,3,9,8,0,0.0,22.0,4.3,19.0,22.0,19.35,10.69
2016,3,9,8,15,0.0,28.5,4.3,19.0,28.5,25.09,15.57
2016,3,9,8,30,0.0,35.0,4.3,19.0,35.0,30.84,20.38
2016,3,9,8,45,0.0,31.0,4.35,19.0,31.0,27.32,17.35
2016,3,9,9,0,0.0,27.0,4.4,19.0,27.0,23.8,14.33
2016,3,9,9,15,0.0,26.0,4.35,19.0,26.0,22.93,13.54
2016,3,9,9,30,0.0,25.0,4.3,19.0,25.0,22.06,12.75
2016,3,9,9,45,0.0,32.0,4.25,19.5,32.0,28.26,17.8
2016,3,9,10,0,0.0,39.0,4.2,20.0,39.0,34.47,22.81
2016,3,9,10,15,0.0,45.0,4.0,20.0,45.0,39.81,27.12
2016,3,9,10,30,0.0,51.0,3.8,20.0,51.0,45.16,31.42
2016,3,9,10,45,0.0,47.5,3.65,20.5,47.5,42.07,28.77
2016,3,9,11,0,0.0,44.0,3.5,21.0,44.0,38.98,26.14
2016,3,9,11,15,0.0,65.5,3.55,21.0,65.5,58.11,41.58
2016,3,9,11,30,0.0,87.0,3.6,21.0,87.0,77.29,56.95
2016,3,9,11,45,0.0,97.5,3.65,21.0,97.5,86.8,64.51
2016,3,9,12,0,0.0,108.0,3.7,21.0,108.0,96.41,72.13
2016,3,9,12,15,6.0,178.0,3.85,21.0,183.0,167.39,128.61
2016,3,9,12,30,12.0,248.0,4.0,21.0,258.0,240.31,185.61
2016,3,9,12,45,14.5,266.0,4.15,21.0,278.0,260.34,201.07
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,280.44,216.7
2016,3,9,13,15,8.5,195.5,4.3,21.0,202.5,186.41,143.47
2016,3,9,13,30,0.0,107.0,4.3,21.0,107.0,95.49,71.34
2016,3,9,13,45,0.0,113.0,4.3,21.0,113.0,100.94,75.83
2016,3,9,14,0,0.0,119.0,4.3,21.0,119.0,106.4,80.28
2016,3,9,14,15,2.5,150.5,4.2,21.0,152.5,137.86,105.56
2016,3,9,14,30,5.0,182.0,4.1,21.0,186.0,169.67,130.99
2016,3,9,14,45,2.5,131.0,4.1,21.0,133.0,119.57,91.23
2016,3,9,15,0,0.0,80.0,4.1,21.0,80.0,70.93,52.19
2016,3,9,15,15,0.0,73.0,3.95,20.5,73.0,64.67,47.37
2016,3,9,15,30,0.0,66.0,3.8,20.0,66.0,58.42,42.49
2016,3,9,15,45,0.0,44.0,3.65,20.0,44.0,38.88,26.54
2016,3,9,16,0,0.0,22.0,3.5,20.0,22.0,19.4,10.5
2016,3,9,16,15,0.0,15.0,3.3,19.5,15.0,13.21,5.41
2016,3,9,16,30,0.0,8.0,3.1,19.0,8.0,7.04,0.27
2016,3,9,16,45,0.0,7.0,2.9,19.0,7.0,6.15,0.0
2016,3,9,17,0,0.0,6.0,2.7,19.0,6.0,5.27,0.0
2016,3,9,17,15,0.0,4.5,2.6,18.5,4.5,3.95,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.63,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.75,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.88,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.44,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,2.0,4.05,13.0,2.0,1.75,0.0
2016,3,10,7,30,0.0,4.0,4.0,13.0,4.0,3.51,0.0
2016,3,10,7,45,0.0,6.0,4.0,13.5,6.0,5.26,0.0
2016,3,10,8,0,0.0,8.0,4.0,14.0,8.0,7.02,0.39
2016,3,10,8,15,0.0,10.0,4.05,14.5,10.0,8.79,1.9
2016,3,10,8,30,0.0,12.0,4.1,15.0,12.0,10.55,3.4
2016,3,10,8,45,0.0,18.0,4.2,15.5,18.0,15.84,7.87
2016,3,10,9,0,0.0,24.0,4.3,16.0,24.0,21.15,12.3
2016,3,10,9,15,0.0,24.5,4.45,16.0,24.5,21.6,12.62
2016,3,10,9,30,0.0,25.0,4.6,16.0,25.0,22.06,12.95
2016,3,10,9,45,0.0,36.0,4.75,16.5,36.0,31.8,21.01
2016,3,10,10,0,0.0,47.0,4.9,17.0,47.0,41.57,29.01
2016,3,10,10,15,0.5,103.5,5.1,17.0,104.0,92.46,70.91
2016,3,10,10,30,1.0,160.0,5.3,17.0,161.0,145.28,113.78
2016,3,10,10,45,0.5,89.5,5.5,17.0,90.0,79.88,60.26
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,16.82,8.27
2016,3,10,11,15,0.0,20.5,5.8,17.0,20.5,18.15,9.36
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,19.49,10.45
2016,3,10,11,45,4.5,118.0,6.05,17.5,121.5,109.96,84.5
2016,3,10,12,0,9.0,214.0,6.2,18.0,221.0,204.37,160.09
2016,3,10,12,15,4.5,165.5,6.15,18.0,169.0,154.12,119.62
2016,3,10,12,30,0.0,117.0,6.1,18.0,117.0,104.69,79.65
2016,3,10,12,45,0.0,124.5,6.05,18.0,124.5,111.58,85.23
2016,3,10,13,0,0.0,132.0,6.0,18.0,132.0,118.48,90.8
2016,3,10,13,15,0.0,130.0,5.95,18.0,130.0,116.62,89.33
2016,3,10,13,30,0.0,128.0,5.9,18.0,128.0,114.75,87.87
2016,3,10,13,45,0.0,136.5,5.85,18.0,137.0,122.56,94.24
2016,3,10,14,0,0.0,145.0,5.8,18.0,146.0,130.4,100.66
2016,3,10,14,15,0.5,149.0,5.7,18.0,150.0,134.56,104.16
2016,3,10,14,30,1.0,153.0,5.6,18.0,154.0,138.72,107.68
2016,3,10,14,45,0.5,123.0,5.6,18.0,123.5,110.41,84.93
2016,3,10,15,0,0.0,93.0,5.6,18.0,93.0,82.51,62.34
2016,3,10,15,15,0.0,99.0,5.5,17.5,99.0,87.93,67.08
2016,3,10,15,30,0.0,105.0,5.4,17.0,105.0,93.43,71.92
2016,3,10,15,45,0.0,63.0,5.3,17.0,63.0,55.73,40.91
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,18.52,9.92
2016,3,10,16,15,0.0,25.0,4.95,16.5,25.0,22.04,12.97
2016,3,10,16,30,0.0,29.0,4.7,16.0,29.0,25.56,16.06
2016,3,10,16,45,0.0,25.0,4.45,16.0,25.0,22.02,13.11
2016,3,10,17,0,0.0,21.0,4.2,16.0,21.0,18.48,10.14
2016,3,10,17,15,0.0,17.0,4.05,15.5,17.0,14.95,7.16
2016,3,10,17,30,0.0,13.0,3.9,15.0,13.0,11.42,4.13
2016,3,10,17,45,0.0,9.0,3.75,15.0,9.0,7.9,1.05
2016,3,10,18,0,0.0,5.0,3.6,15.0,5.0,4.38,0.0
2016,3,10,18,15,0.0,2.5,3.6,15.0,2.5,2.19,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,13.5,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.38,0.0
2016,3,11,7,15,0.0,18.5,1.95,14.0,18.5,16.28,7.25
2016,3,11,7,30,0.0,32.0,1.9,14.0,32.0,28.21,18.11
2016,3,11,7,45,0.0,49.5,1.85,14.0,49.5,43.88,31.84
2016,3,11,8,0,0.0,67.0,1.8,14.0,67.0,59.77,45.61
2016,3,11,8,15,0.0,85.0,1.85,14.5,85.0,76.19,59.49
2016,3,11,8,30,0.0,103.0,1.9,15.0,103.0,92.69,73.14
2016,3,11,8,45,0.0,57.5,1.95,15.5,57.5,50.78,37.53
2016,3,11,9,0,0.0,12.0,2.0,16.0,12.0,10.57,3.33
2016,3,11,9,15,1.5,91.0,2.15,16.0,92.0,81.67,63.08
2016,3,11,9,30,3.0,170.0,2.3,16.0,172.0,156.71,124.49
2016,3,11,9,45,1.5,164.5,2.5,16.5,165.5,150.16,118.4
2016,3,11,10,0,0.0,159.0,2.7,17.0,159.0,143.64,112.56
2016,3,11,10,15,0.0,102.5,2.85,17.5,102.5,91.13,69.5
2016,3,11,10,30,0.0,46.0,3.0,18.0,46.0,40.73,28.01
2016,3,11,10,45,0.0,33.0,3.2,18.5,33.0,29.21,18.45
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,17.7,8.91
2016,3,11,11,15,0.0,30.5,3.4,19.0,30.5,27.02,16.54
2016,3,11,11,30,0.0,41.0,3.4,19.0,41.0,36.36,24.14
2016,3,11,11,45,0.0,70.5,3.4,19.5,70.5,62.62,45.37
2016,3,11,12,0,0.0,100.0,3.4,20.0,100.0,89.13,66.56
2016,3,11,12,15,0.0,95.0,3.3,20.0,95.0,84.61,62.87
2016,3,11,12,30,0.0,90.0,3.2,20.0,90.0,80.09,59.23
2016,3,11,12,45,49.0,250.5,3.1,20.0,291.0,292.82,228.4
2016,3,11,13,0,98.0,411.0,3.0,20.0,492.0,511.53,392.53
2016,3,11,13,15,241.5,390.0,2.9,20.0,587.0,666.34,507.63
2016,3,11,13,30,385.0,369.0,2.8,20.0,682.0,782.87,592.34
2016,3,11,13,45,196.5,290.0,2.7,20.0,450.0,506.94,390.96
2016,3,11,14,0,8.0,211.0,2.6,20.0,218.0,200.13,153.99
2016,3,11,14,15,46.0,281.0,2.6,20.0,315.5,317.07,246.75
2016,3,11,14,30,84.0,351.0,2.6,20.0,413.0,424.25,328.59
2016,3,11,14,45,75.5,330.0,2.6,20.0,384.0,392.0,304.18
2016,3,11,15,0,67.0,309.0,2.6,20.0,355.0,360.22,280.59
2016,3,11,15,15,46.0,272.5,2.55,20.0,303.0,302.72,236.62
2016,3,11,15,30,25.0,236.0,2.5,20.0,251.0,236.88,185.53
2016,3,11,15,45,12.5,186.0,2.45,20.0,193.5,178.64,139.8
2016,3,11,16,0,0.0,136.0,2.4,20.0,136.0,122.43,94.85
2016,3,11,16,15,190.5,149.5,2.15,19.5,234.0,273.99,220.22
2016,3,11,16,30,381.0,163.0,1.9,19.0,332.0,391.75,312.8
2016,3,11,16,45,352.0,146.5,1.65,19.0,286.5,329.19,261.84
2016,3,11,17,0,323.0,130.0,1.4,19.0,241.0,278.13,219.84
2016,3,11,17,15,293.0,109.5,1.2,18.0,196.5,225.56,176.53
2016,3,11,17,30,263.0,89.0,1.0,17.0,152.0,176.38,134.92
2016,3,11,17,45,205.0,68.5,0.85,16.5,109.5,123.69,90.52
2016,3,11,18,0,147.0,48.0,0.7,16.0,67.0,78.37,52.79
2016,3,11,18,15,73.5,28.0,0.7,16.0,37.5,38.55,18.73
2016,3,11,18,30,0.0,8.0,0.7,16.0,8.0,7.28,0.0
2016,3,11,18,45,0.0,4.0,0.7,16.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.0,8.5,1.15,12.5,9.5,7.73,0.0
2016,3,12,7,0,64.0,17.0,1.3,13.0,19.0,22.0,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,60.5,68.78,41.55
2016,3,12,7,30,311.0,55.0,1.4,14.0,102.0,127.71,88.97
2016,3,12,7,45,414.5,65.0,1.45,14.5,156.0,187.87,139.62
2016,3,12,8,0,518.0,75.0,1.5,15.0,210.0,263.94,204.13
2016,3,12,8,15,575.0,83.0,1.65,15.5,265.5,329.1,260.18
2016,3,12,8,30,632.0,91.0,1.8,16.0,321.0,400.11,319.52
2016,3,12,8,45,316.0,98.0,2.0,16.5,213.0,276.02,223.51
2016,3,12,9,0,0.0,105.0,2.2,17.0,105.0,93.77,72.71
2016,3,12,9,15,400.0,102.5,2.25,17.5,322.5,376.55,306.57
2016,3,12,9,30,800.0,100.0,2.3,18.0,540.0,665.74,527.99
2016,3,12,9,45,825.5,100.5,2.4,18.5,588.0,723.96,567.45
2016,3,12,10,0,851.0,101.0,2.5,19.0,636.0,781.83,606.31
2016,3,12,10,15,601.5,204.5,2.4,19.0,594.5,727.13,562.55
2016,3,12,10,30,352.0,308.0,2.3,19.0,553.0,629.14,485.47
2016,3,12,10,45,334.5,329.5,2.25,19.5,571.0,649.63,498.41
2016,3,12,11,0,317.0,351.0,2.2,20.0,589.0,667.77,508.6
2016,3,12,11,15,330.5,360.5,2.15,20.0,615.5,700.11,530.6
2016,3,12,11,30,344.0,370.0,2.1,20.0,642.0,731.71,551.74
2016,3,12,11,45,209.0,381.5,2.05,20.5,548.0,602.02,455.47
2016,3,12,12,0,74.0,393.0,2.0,21.0,454.0,466.13,353.12
2016,3,12,12,15,125.0,410.0,2.0,21.0,514.0,553.73,418.44
2016,3,12,12,30,176.0,427.0,2.0,21.0,574.0,624.63,469.39
2016,3,12,12,45,549.5,271.0,2.05,21.5,729.0,870.78,648.78
2016,3,12,13,0,923.0,115.0,2.1,22.0,884.0,1067.2,776.23
2016,3,12,13,15,920.5,114.5,2.1,22.0,874.0,1057.4,768.0
2016,3,12,13,30,918.0,114.0,2.1,22.0,864.0,1043.72,759.8
2016,3,12,13,45,913.0,113.0,2.15,22.0,845.0,1023.25,748.01
2016,3,12,14,0,908.0,112.0,2.2,22.0,826.0,999.15,733.95
2016,3,12,14,15,901.0,110.5,2.15,22.0,799.5,969.15,714.95
2016,3,12,14,30,894.0,109.0,2.1,22.0,773.0,935.91,693.87
2016,3,12,14,45,884.5,107.0,2.1,22.0,738.5,896.9,669.43
2016,3,12,15,0,875.0,105.0,2.1,22.0,704.0,855.21,643.02
2016,3,12,15,15,604.5,185.5,2.1,21.5,588.0,699.98,536.26
2016,3,12,15,30,334.0,266.0,2.1,21.0,472.0,534.38,414.0
2016,3,12,15,45,576.0,178.5,2.1,21.0,500.0,609.81,475.44
2016,3,12,16,0,818.0,91.0,2.1,21.0,528.0,651.47,508.78
2016,3,12,16,15,792.5,87.0,1.95,20.5,476.0,588.34,461.25
2016,3,12,16,30,767.0,83.0,1.8,20.0,424.0,525.77,413.46
2016,3,12,16,45,735.0,77.0,1.7,20.0,369.0,458.79,360.17
2016,3,12,17,0,703.0,71.0,1.6,20.0,314.0,394.38,307.09
2016,3,12,17,15,648.0,64.5,1.5,19.0,257.5,322.64,247.81
2016,3,12,17,30,593.0,58.0,1.4,18.0,201.0,256.59,191.27
2016,3,12,17,45,507.0,48.0,1.3,17.5,147.5,185.21,130.22
2016,3,12,18,0,421.0,38.0,1.2,17.0,94.0,124.39,78.79
2016,3,12,18,15,260.5,24.0,1.3,16.5,53.5,60.92,28.27
2016,3,12,18,30,100.0,10.0,1.4,16.0,13.0,15.08,0.0
2016,3,12,18,45,50.0,5.0,1.5,15.5,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,9.91,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,30.42,0.0
2016,3,13,7,15,288.0,32.5,3.75,13.5,69.5,81.59,48.06
2016,3,13,7,30,437.0,47.0,3.7,14.0,115.0,148.68,101.89
2016,3,13,7,45,542.5,54.0,3.7,14.5,174.0,215.22,159.23
2016,3,13,8,0,648.0,61.0,3.7,15.0,233.0,294.4,227.96
