Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,8,15,701.5,67.0,3.8,16.0,292.0,363.68,288.43
2016,3,13,8,30,755.0,73.0,3.9,17.0,351.0,437.76,350.84
2016,3,13,8,45,801.0,75.0,4.0,18.0,411.0,508.84,408.77
2016,3,13,9,0,847.0,77.0,4.1,19.0,471.0,583.17,467.04
2016,3,13,9,15,870.0,80.5,4.25,20.0,524.5,647.47,515.64
2016,3,13,9,30,893.0,84.0,4.4,21.0,578.0,707.52,559.64
2016,3,13,9,45,911.0,86.0,4.6,22.0,626.5,765.52,599.25
2016,3,13,10,0,929.0,88.0,4.8,23.0,675.0,822.28,636.86
2016,3,13,10,15,940.0,90.0,4.95,23.0,716.0,871.79,671.08
2016,3,13,10,30,951.0,92.0,5.1,23.0,757.0,918.86,703.44
2016,3,13,10,45,958.0,93.5,5.25,23.5,790.5,959.15,729.5
2016,3,13,11,0,965.0,95.0,5.4,24.0,824.0,996.24,753.26
2016,3,13,11,15,970.0,96.5,5.5,24.0,849.5,1028.06,774.54
2016,3,13,11,30,975.0,98.0,5.6,24.0,875.0,1056.21,793.41
2016,3,13,11,45,977.0,99.0,5.75,24.5,891.0,1077.04,806.18
2016,3,13,12,0,979.0,100.0,5.9,25.0,907.0,1093.85,816.36
2016,3,13,12,15,979.0,100.5,5.95,25.0,914.5,1103.98,823.08
2016,3,13,12,30,979.0,101.0,6.0,25.0,922.0,1109.92,827.19
2016,3,13,12,45,976.5,101.5,6.05,25.5,919.5,1109.12,825.27
2016,3,13,13,0,974.0,102.0,6.1,26.0,917.0,1104.11,820.73
2016,3,13,13,15,970.5,102.0,6.05,26.0,906.0,1093.39,813.46
2016,3,13,13,30,967.0,102.0,6.0,26.0,895.0,1078.6,803.64
2016,3,13,13,45,958.5,102.5,6.0,26.0,874.0,1055.49,788.69
2016,3,13,14,0,950.0,103.0,6.0,26.0,853.0,1028.69,771.34
2016,3,13,14,15,942.5,101.5,5.85,26.0,825.5,997.14,749.84
2016,3,13,14,30,935.0,100.0,5.7,26.0,798.0,962.22,726.09
2016,3,13,14,45,923.0,99.5,5.55,26.0,761.5,921.29,698.2
2016,3,13,15,0,911.0,99.0,5.4,26.0,725.0,877.7,668.43
2016,3,13,15,15,897.0,96.5,5.05,25.5,682.5,827.97,634.4
2016,3,13,15,30,883.0,94.0,4.7,25.0,640.0,776.29,598.76
2016,3,13,15,45,862.5,91.5,4.4,25.0,591.0,723.09,560.95
2016,3,13,16,0,842.0,89.0,4.1,25.0,542.0,663.77,516.86
2016,3,13,16,15,816.0,85.5,3.6,24.5,488.5,599.64,468.31
2016,3,13,16,30,790.0,82.0,3.1,24.0,435.0,536.06,418.86
2016,3,13,16,45,751.0,77.0,2.7,23.5,378.0,465.38,362.82
2016,3,13,17,0,712.0,72.0,2.3,23.0,321.0,398.0,307.64
2016,3,13,17,15,655.0,65.5,2.15,22.0,263.5,325.01,247.58
2016,3,13,17,30,598.0,59.0,2.0,21.0,206.0,257.93,190.52
2016,3,13,17,45,505.0,49.5,1.9,20.0,151.0,185.09,129.2
2016,3,13,18,0,412.0,40.0,1.8,19.0,96.0,123.67,78.13
2016,3,13,18,15,248.0,25.5,1.75,18.5,54.5,60.39,28.81
2016,3,13,18,30,84.0,11.0,1.7,18.0,13.0,14.87,0.0
2016,3,13,18,45,42.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,13.0,14.5,10.9,0.0
2016,3,14,7,0,218.0,18.0,3.4,14.0,29.0,38.28,1.05
2016,3,14,7,15,367.5,30.0,3.5,15.0,77.0,91.19,52.54
2016,3,14,7,30,517.0,42.0,3.6,16.0,125.0,161.14,108.49
2016,3,14,7,45,597.5,50.0,3.75,17.0,182.5,226.66,165.63
2016,3,14,8,0,678.0,58.0,3.9,18.0,240.0,301.52,230.74
2016,3,14,8,15,728.0,63.5,3.75,18.5,299.5,370.67,290.98
2016,3,14,8,30,778.0,69.0,3.6,19.0,359.0,444.54,352.99
2016,3,14,8,45,810.0,73.5,3.45,20.0,416.0,512.23,407.2
2016,3,14,9,0,842.0,78.0,3.3,21.0,473.0,581.67,460.28
2016,3,14,9,15,865.5,81.0,3.35,22.0,526.5,645.46,507.47
2016,3,14,9,30,889.0,84.0,3.4,23.0,580.0,705.08,549.97
2016,3,14,9,45,904.5,87.5,3.45,24.0,628.5,762.66,587.68
2016,3,14,10,0,920.0,91.0,3.5,25.0,677.0,818.81,623.1
2016,3,14,10,15,932.5,93.0,3.75,25.5,718.5,869.12,656.06
2016,3,14,10,30,945.0,95.0,4.0,26.0,760.0,917.13,687.14
2016,3,14,10,45,953.0,97.0,4.3,27.0,794.5,958.59,712.38
2016,3,14,11,0,961.0,99.0,4.6,28.0,829.0,996.92,735.27
2016,3,14,11,15,967.5,100.0,4.6,28.0,855.0,1029.43,755.61
2016,3,14,11,30,974.0,101.0,4.6,28.0,881.0,1058.35,773.55
2016,3,14,11,45,977.5,102.0,4.6,28.5,898.5,1080.56,785.59
2016,3,14,12,0,981.0,103.0,4.6,29.0,916.0,1098.79,795.12
2016,3,14,12,15,982.5,103.5,4.6,29.0,924.0,1110.37,802.08
2016,3,14,12,30,984.0,104.0,4.6,29.0,932.0,1117.77,806.54
2016,3,14,12,45,983.0,104.0,4.65,29.5,930.5,1117.86,805.21
2016,3,14,13,0,982.0,104.0,4.7,30.0,929.0,1113.73,801.37
2016,3,14,13,15,979.0,103.5,4.7,30.0,918.0,1102.83,794.69
2016,3,14,13,30,976.0,103.0,4.7,30.0,907.0,1087.82,785.55
2016,3,14,13,45,969.5,103.0,4.7,30.0,887.0,1065.89,772.09
2016,3,14,14,0,963.0,103.0,4.7,30.0,867.0,1040.16,756.26
2016,3,14,14,15,955.5,101.5,4.55,29.5,838.5,1008.23,737.0
2016,3,14,14,30,948.0,100.0,4.4,29.0,810.0,972.88,715.51
2016,3,14,14,45,932.0,101.0,4.3,29.0,772.0,929.61,687.49
2016,3,14,15,0,916.0,102.0,4.2,29.0,734.0,883.91,657.73
2016,3,14,15,15,901.5,99.5,3.95,28.5,691.0,833.53,625.13
2016,3,14,15,30,887.0,97.0,3.7,28.0,648.0,781.23,590.85
2016,3,14,15,45,866.0,94.5,3.5,28.0,598.0,727.47,554.19
2016,3,14,16,0,845.0,92.0,3.3,28.0,548.0,667.59,510.71
2016,3,14,16,15,818.0,88.0,3.05,27.0,494.0,602.12,463.67
2016,3,14,16,30,791.0,84.0,2.8,26.0,440.0,537.31,415.47
2016,3,14,16,45,753.5,79.0,2.6,25.0,383.0,467.31,361.69
2016,3,14,17,0,716.0,74.0,2.4,24.0,326.0,400.46,308.26
2016,3,14,17,15,659.5,67.0,2.35,23.0,267.5,326.91,248.11
2016,3,14,17,30,603.0,60.0,2.3,22.0,209.0,259.23,190.8
2016,3,14,17,45,512.5,50.5,2.25,21.0,154.0,186.83,129.91
2016,3,14,18,0,422.0,41.0,2.2,20.0,99.0,125.51,78.99
2016,3,14,18,15,262.0,26.5,2.25,19.5,56.5,62.6,30.37
2016,3,14,18,30,102.0,12.0,2.3,19.0,14.0,16.62,0.0
2016,3,14,18,45,51.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.5,10.5,3.75,15.5,14.5,11.44,0.0
2016,3,15,7,0,151.0,21.0,3.9,16.0,29.0,34.71,5.3
2016,3,15,7,15,288.0,36.0,3.9,16.5,75.0,84.97,50.93
2016,3,15,7,30,425.0,51.0,3.9,17.0,121.0,150.19,102.82
2016,3,15,7,45,521.5,58.5,3.95,18.0,178.5,214.19,157.25
2016,3,15,8,0,618.0,66.0,4.0,19.0,236.0,289.71,221.68
2016,3,15,8,15,538.0,92.5,3.9,19.5,264.0,324.03,254.86
2016,3,15,8,30,458.0,119.0,3.8,20.0,292.0,343.95,273.88
2016,3,15,8,45,630.0,102.5,3.75,21.0,379.5,449.85,358.1
2016,3,15,9,0,802.0,86.0,3.7,22.0,467.0,567.43,448.76
2016,3,15,9,15,826.5,90.0,3.7,23.0,519.5,630.89,495.38
2016,3,15,9,30,851.0,94.0,3.7,24.0,572.0,694.59,540.64
2016,3,15,9,45,870.5,96.0,3.7,25.0,620.0,752.31,578.95
2016,3,15,10,0,890.0,98.0,3.7,26.0,668.0,803.32,610.68
2016,3,15,10,15,902.5,100.0,3.75,26.5,709.5,852.36,641.88
2016,3,15,10,30,915.0,102.0,3.8,27.0,751.0,899.19,671.13
2016,3,15,10,45,924.5,103.5,3.9,27.5,784.5,940.35,696.5
2016,3,15,11,0,934.0,105.0,4.0,28.0,818.0,978.59,719.75
2016,3,15,11,15,940.0,106.5,4.05,28.0,843.5,1010.38,739.79
2016,3,15,11,30,946.0,108.0,4.1,28.0,869.0,1038.66,757.57
2016,3,15,11,45,941.0,113.5,4.2,28.5,884.0,1056.74,767.58
2016,3,15,12,0,936.0,119.0,4.3,29.0,899.0,1070.67,775.06
2016,3,15,12,15,937.5,119.5,4.35,29.0,906.5,1081.73,782.07
2016,3,15,12,30,939.0,120.0,4.4,29.0,914.0,1088.8,786.66
2016,3,15,12,45,939.0,119.0,4.5,29.0,912.5,1088.72,787.16
2016,3,15,13,0,939.0,118.0,4.6,29.0,911.0,1084.59,785.23
2016,3,15,13,15,936.0,117.5,4.55,29.0,900.0,1073.95,778.34
2016,3,15,13,30,933.0,117.0,4.5,29.0,889.0,1059.37,769.08
2016,3,15,13,45,930.0,114.5,4.5,29.0,870.0,1038.81,756.36
2016,3,15,14,0,927.0,112.0,4.5,29.0,851.0,1014.47,741.28
2016,3,15,14,15,919.5,111.0,4.4,29.0,823.0,983.89,721.59
2016,3,15,14,30,912.0,110.0,4.3,29.0,795.0,950.02,699.78
2016,3,15,14,45,774.5,158.0,4.2,29.0,722.0,864.59,643.03
2016,3,15,15,0,637.0,206.0,4.1,29.0,649.0,770.12,577.77
2016,3,15,15,15,589.5,205.5,3.85,28.5,596.5,699.74,529.26
2016,3,15,15,30,542.0,205.0,3.6,28.0,544.0,636.44,484.6
2016,3,15,15,45,441.5,214.5,3.35,28.0,476.5,548.12,419.22
2016,3,15,16,0,341.0,224.0,3.1,28.0,409.0,458.27,351.93
2016,3,15,16,15,561.5,148.5,2.8,27.0,417.5,504.79,390.24
2016,3,15,16,30,782.0,73.0,2.5,26.0,426.0,519.1,401.77
2016,3,15,16,45,722.5,77.0,2.25,25.5,371.0,448.5,346.08
2016,3,15,17,0,663.0,81.0,2.0,25.0,316.0,383.35,293.51
2016,3,15,17,15,607.5,73.5,2.0,23.5,259.5,312.82,236.86
2016,3,15,17,30,552.0,66.0,2.0,22.0,203.0,248.1,182.86
2016,3,15,17,45,463.0,55.0,2.0,21.0,149.5,177.84,124.21
2016,3,15,18,0,374.0,44.0,2.0,20.0,96.0,118.56,75.38
2016,3,15,18,15,187.0,29.5,2.15,19.5,55.5,54.69,27.92
2016,3,15,18,30,0.0,15.0,2.3,19.0,15.0,13.64,0.0
2016,3,15,18,45,0.0,7.5,2.45,19.0,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,30.5,10.5,1.85,12.5,12.5,10.32,0.0
2016,3,16,7,0,61.0,21.0,2.0,13.0,25.0,25.86,6.27
2016,3,16,7,15,132.5,41.5,2.15,13.5,61.0,62.63,40.23
2016,3,16,7,30,204.0,62.0,2.3,14.0,97.0,107.67,77.2
2016,3,16,7,45,240.5,84.0,2.45,15.0,140.0,153.6,116.94
2016,3,16,8,0,277.0,106.0,2.6,16.0,183.0,204.07,160.28
2016,3,16,8,15,311.0,122.5,2.9,16.5,227.0,252.26,201.53
2016,3,16,8,30,345.0,139.0,3.2,17.0,271.0,304.18,245.06
2016,3,16,8,45,558.5,117.0,3.55,18.0,367.5,427.26,344.05
2016,3,16,9,0,772.0,95.0,3.9,19.0,464.0,559.75,448.21
2016,3,16,9,15,796.5,99.0,4.1,19.5,516.0,621.7,495.75
2016,3,16,9,30,821.0,103.0,4.3,20.0,568.0,683.94,542.44
2016,3,16,9,45,842.5,104.5,4.55,21.0,616.0,741.24,583.15
2016,3,16,10,0,864.0,106.0,4.8,22.0,664.0,797.75,621.27
2016,3,16,10,15,876.5,108.5,4.7,22.0,704.0,846.91,654.08
2016,3,16,10,30,889.0,111.0,4.6,22.0,744.0,886.61,679.77
2016,3,16,10,45,898.5,112.5,4.5,22.5,777.5,926.84,704.16
2016,3,16,11,0,908.0,114.0,4.4,23.0,811.0,964.22,726.44
2016,3,16,11,15,913.5,115.0,4.2,23.0,835.5,994.25,744.47
2016,3,16,11,30,919.0,116.0,4.0,23.0,860.0,1020.85,760.04
2016,3,16,11,45,920.0,118.5,3.8,23.5,875.5,1041.03,769.72
2016,3,16,12,0,921.0,121.0,3.6,24.0,891.0,1057.37,776.8
2016,3,16,12,15,922.0,121.5,3.4,24.0,898.5,1067.7,781.44
2016,3,16,12,30,923.0,122.0,3.2,24.0,906.0,1074.1,783.56
2016,3,16,12,45,918.0,124.0,3.05,24.5,903.0,1072.02,779.23
2016,3,16,13,0,913.0,126.0,2.9,25.0,900.0,1066.0,772.55
2016,3,16,13,15,910.0,125.5,2.75,25.0,889.5,1055.48,764.67
2016,3,16,13,30,907.0,125.0,2.6,25.0,879.0,1041.14,754.49
2016,3,16,13,45,897.5,126.0,2.5,25.5,858.0,1018.29,738.06
2016,3,16,14,0,888.0,127.0,2.4,26.0,837.0,992.03,719.67
2016,3,16,14,15,879.5,125.5,2.3,26.0,809.5,960.88,699.65
2016,3,16,14,30,871.0,124.0,2.2,26.0,782.0,935.37,683.38
2016,3,16,14,45,835.0,134.0,2.15,26.0,741.5,886.02,651.87
2016,3,16,15,0,799.0,144.0,2.1,26.0,701.0,835.42,619.46
2016,3,16,15,15,782.0,140.5,2.0,25.5,659.0,789.25,590.43
2016,3,16,15,30,765.0,137.0,1.9,25.0,617.0,737.75,557.02
2016,3,16,15,45,730.5,137.0,1.85,25.0,567.0,676.57,514.18
2016,3,16,16,0,696.0,137.0,1.8,25.0,517.0,616.23,471.0
2016,3,16,16,15,664.5,130.5,1.65,24.5,465.0,552.38,424.66
2016,3,16,16,30,633.0,124.0,1.5,24.0,413.0,490.07,378.1
2016,3,16,16,45,572.5,120.0,1.35,24.0,356.0,417.83,322.04
2016,3,16,17,0,512.0,116.0,1.2,24.0,299.0,348.09,266.71
2016,3,16,17,15,452.0,103.5,1.1,23.0,244.5,280.28,212.73
2016,3,16,17,30,392.0,91.0,1.0,22.0,190.0,219.21,162.76
2016,3,16,17,45,294.5,74.5,0.95,21.5,138.0,152.14,108.5
2016,3,16,18,0,197.0,58.0,0.9,21.0,86.0,94.79,63.1
2016,3,16,18,15,110.0,34.5,0.95,20.5,48.5,48.0,26.18
2016,3,16,18,30,23.0,11.0,1.0,20.0,11.0,11.2,0.0
2016,3,16,18,45,11.5,5.5,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,51.0,12.5,1.25,17.5,15.5,12.67,0.0
2016,3,17,7,0,102.0,25.0,1.4,18.0,31.0,33.43,11.21
2016,3,17,7,15,212.5,43.5,1.4,18.5,75.0,79.27,49.61
2016,3,17,7,30,323.0,62.0,1.4,19.0,119.0,136.95,95.11
2016,3,17,7,45,408.0,74.0,1.45,19.5,172.0,195.18,143.63
2016,3,17,8,0,493.0,86.0,1.5,20.0,225.0,266.76,203.29
2016,3,17,8,15,246.5,90.5,1.45,20.0,160.0,193.29,151.23
2016,3,17,8,30,0.0,95.0,1.4,20.0,95.0,84.75,64.83
2016,3,17,8,45,0.0,109.0,1.35,20.5,109.0,97.48,75.06
2016,3,17,9,0,0.0,123.0,1.3,21.0,123.0,110.27,84.97
2016,3,17,9,15,7.5,163.5,1.3,21.5,167.5,152.84,118.69
2016,3,17,9,30,15.0,204.0,1.3,22.0,212.0,196.68,152.61
2016,3,17,9,45,10.5,198.5,1.3,22.5,204.5,188.45,145.23
2016,3,17,10,0,6.0,193.0,1.3,23.0,197.0,179.95,137.86
2016,3,17,10,15,50.0,266.5,1.3,23.0,302.5,298.08,229.21
2016,3,17,10,30,94.0,340.0,1.3,23.0,408.0,413.76,314.84
2016,3,17,10,45,69.0,337.5,1.35,23.5,388.5,391.95,296.52
2016,3,17,11,0,44.0,335.0,1.4,24.0,369.0,368.41,277.79
2016,3,17,11,15,43.5,345.0,1.4,24.0,379.5,379.57,285.67
2016,3,17,11,30,43.0,355.0,1.4,24.0,390.0,390.6,293.26
2016,3,17,11,45,38.0,352.0,1.45,24.0,384.0,383.38,287.69
2016,3,17,12,0,33.0,349.0,1.5,24.0,378.0,375.86,282.03
2016,3,17,12,15,134.5,390.5,1.55,24.0,506.0,538.92,402.14
2016,3,17,12,30,236.0,432.0,1.6,24.0,634.0,686.75,505.64
2016,3,17,12,45,267.0,425.0,1.65,24.5,653.0,727.47,531.84
2016,3,17,13,0,298.0,418.0,1.7,25.0,672.0,750.19,547.01
2016,3,17,13,15,172.0,395.0,1.7,25.0,541.5,580.39,428.62
2016,3,17,13,30,46.0,372.0,1.7,25.0,411.0,412.56,307.36
2016,3,17,13,45,168.0,380.5,1.7,25.0,517.0,555.37,414.18
2016,3,17,14,0,290.0,389.0,1.7,25.0,623.0,691.86,510.65
2016,3,17,14,15,421.0,329.5,1.65,24.5,656.0,755.43,557.38
2016,3,17,14,30,552.0,270.0,1.6,24.0,689.0,799.23,591.0
2016,3,17,14,45,545.0,256.5,1.55,24.0,654.0,759.58,564.19
2016,3,17,15,0,538.0,243.0,1.5,24.0,619.0,718.33,536.83
2016,3,17,15,15,488.0,245.5,1.5,24.0,571.5,657.83,495.16
2016,3,17,15,30,438.0,248.0,1.5,24.0,524.0,599.46,454.34
2016,3,17,15,45,440.5,225.5,1.5,24.0,485.0,556.1,424.63
2016,3,17,16,0,443.0,203.0,1.5,24.0,446.0,511.21,392.92
2016,3,17,16,15,404.5,188.5,1.5,23.5,394.0,448.17,347.15
2016,3,17,16,30,366.0,174.0,1.5,23.0,342.0,380.16,296.48
2016,3,17,16,45,340.0,156.5,1.5,23.0,297.0,327.84,255.81
2016,3,17,17,0,314.0,139.0,1.5,23.0,252.0,277.96,215.89
2016,3,17,17,15,381.5,109.5,1.35,22.0,223.0,258.94,198.51
2016,3,17,17,30,449.0,80.0,1.2,21.0,194.0,224.84,166.77
2016,3,17,17,45,364.0,66.0,1.1,20.5,143.0,159.94,112.92
2016,3,17,18,0,279.0,52.0,1.0,20.0,92.0,105.7,68.85
2016,3,17,18,15,139.5,33.5,1.05,19.5,53.5,51.84,28.4
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,13.64,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,13.48,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,34.67,13.9
2016,3,18,7,15,197.0,47.0,1.0,19.0,77.0,80.16,51.08
2016,3,18,7,30,301.0,67.0,1.1,19.0,121.0,136.96,96.01
2016,3,18,7,45,382.5,80.5,1.25,19.5,174.0,194.4,143.7
2016,3,18,8,0,464.0,94.0,1.4,20.0,227.0,261.83,199.84
2016,3,18,8,15,232.0,92.0,1.45,20.0,158.5,188.84,147.79
2016,3,18,8,30,0.0,90.0,1.5,20.0,90.0,80.09,61.0
2016,3,18,8,45,0.0,106.0,1.6,20.5,106.0,94.65,72.75
2016,3,18,9,0,0.0,122.0,1.7,21.0,122.0,109.28,84.2
2016,3,18,9,15,0.0,130.0,1.7,21.0,130.0,116.54,89.72
2016,3,18,9,30,0.0,138.0,1.7,21.0,138.0,123.83,95.26
2016,3,18,9,45,0.5,152.5,1.75,21.5,153.0,137.59,105.74
2016,3,18,10,0,1.0,167.0,1.8,22.0,168.0,151.46,116.2
2016,3,18,10,15,3.0,177.0,1.75,22.5,179.5,162.43,124.31
2016,3,18,10,30,5.0,187.0,1.7,23.0,191.0,173.59,132.52
2016,3,18,10,45,52.0,282.0,1.65,23.5,323.0,318.9,244.14
2016,3,18,11,0,99.0,377.0,1.6,24.0,455.0,462.55,348.65
2016,3,18,11,15,140.5,395.5,1.5,24.0,509.0,538.86,402.17
2016,3,18,11,30,182.0,414.0,1.4,24.0,563.0,602.24,445.84
2016,3,18,11,45,199.5,421.5,1.3,24.5,587.5,631.22,463.71
2016,3,18,12,0,217.0,429.0,1.2,25.0,612.0,659.83,481.25
2016,3,18,12,15,116.0,351.0,1.05,25.0,449.0,477.87,352.9
2016,3,18,12,30,15.0,273.0,0.9,25.0,286.0,266.31,198.3
2016,3,18,12,45,433.5,212.0,0.8,25.5,582.5,685.1,506.53
2016,3,18,13,0,852.0,151.0,0.7,26.0,879.0,1040.93,726.47
2016,3,18,13,15,427.0,150.5,0.8,26.0,515.5,613.29,450.37
2016,3,18,13,30,2.0,150.0,0.9,26.0,152.0,136.95,100.3
2016,3,18,13,45,248.5,233.0,1.0,26.0,433.5,492.03,371.51
2016,3,18,14,0,495.0,316.0,1.1,26.0,715.0,823.51,596.68
2016,3,18,14,15,512.0,297.5,1.2,26.0,698.5,806.58,584.22
2016,3,18,14,30,529.0,279.0,1.3,26.0,682.0,786.54,573.67
2016,3,18,14,45,440.5,295.5,1.4,26.0,620.5,707.19,520.63
2016,3,18,15,0,352.0,312.0,1.5,26.0,559.0,621.18,462.15
2016,3,18,15,15,471.5,252.0,1.5,25.5,562.5,650.09,487.3
2016,3,18,15,30,591.0,192.0,1.5,25.0,566.0,655.95,495.29
2016,3,18,15,45,295.5,135.5,1.55,25.0,322.5,360.46,279.57
2016,3,18,16,0,0.0,79.0,1.6,25.0,79.0,69.94,50.71
2016,3,18,16,15,0.0,92.5,1.6,24.5,92.5,82.06,61.1
2016,3,18,16,30,0.0,106.0,1.6,24.0,106.0,94.56,71.54
2016,3,18,16,45,0.0,91.5,1.65,24.0,91.5,81.38,61.1
2016,3,18,17,0,0.0,77.0,1.7,24.0,77.0,68.26,50.62
2016,3,18,17,15,0.0,63.0,2.0,23.0,63.0,55.67,40.58
2016,3,18,17,30,0.0,49.0,2.3,22.0,49.0,43.25,30.42
2016,3,18,17,45,0.0,36.0,2.65,21.5,36.0,31.73,20.73
2016,3,18,18,0,0.0,23.0,3.0,21.0,23.0,20.24,10.95
2016,3,18,18,15,0.0,13.0,3.75,20.0,13.0,11.42,3.14
2016,3,18,18,30,0.0,3.0,4.5,19.0,3.0,2.73,0.0
2016,3,18,18,45,0.0,1.5,5.25,18.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.0,6.8,6.0,9.0,8.19,0.0
2016,3,19,7,0,0.0,18.0,6.8,6.0,18.0,15.85,5.79
2016,3,19,7,15,0.0,40.0,6.85,6.5,40.0,35.58,24.73
2016,3,19,7,30,0.0,62.0,6.9,7.0,62.0,55.54,42.69
2016,3,19,7,45,12.0,85.0,6.95,7.5,88.5,79.97,63.96
2016,3,19,8,0,24.0,108.0,7.0,8.0,115.0,109.18,89.27
2016,3,19,8,15,107.0,136.0,7.0,8.5,177.0,176.77,146.71
2016,3,19,8,30,190.0,164.0,7.0,9.0,239.0,250.22,209.26
2016,3,19,8,45,454.0,140.5,7.05,9.5,355.0,391.68,329.25
2016,3,19,9,0,718.0,117.0,7.1,10.0,471.0,553.06,464.08
2016,3,19,9,15,744.5,122.5,7.05,10.5,523.0,615.38,514.54
2016,3,19,9,30,771.0,128.0,7.0,11.0,575.0,678.34,564.33
2016,3,19,9,45,795.5,129.5,7.0,11.5,623.0,733.14,606.77
2016,3,19,10,0,820.0,131.0,7.0,12.0,671.0,790.08,648.57
2016,3,19,10,15,834.5,134.0,6.95,12.5,712.0,839.62,683.44
2016,3,19,10,30,849.0,137.0,6.9,13.0,753.0,887.27,716.4
2016,3,19,10,45,864.5,136.5,6.85,13.5,787.5,929.95,745.24
2016,3,19,11,0,880.0,136.0,6.8,14.0,822.0,970.2,771.96
2016,3,19,11,15,887.0,137.5,6.75,14.0,847.5,1001.85,793.68
2016,3,19,11,30,894.0,139.0,6.7,14.0,873.0,1019.41,805.17
2016,3,19,11,45,904.0,137.0,6.65,14.5,891.0,1043.1,819.67
2016,3,19,12,0,914.0,135.0,6.6,15.0,909.0,1063.28,831.61
2016,3,19,12,15,916.0,135.0,6.5,15.0,917.0,1073.79,838.0
2016,3,19,12,30,918.0,135.0,6.4,15.0,925.0,1080.41,841.78
2016,3,19,12,45,922.5,132.5,6.35,15.5,925.0,1083.03,841.61
2016,3,19,13,0,927.0,130.0,6.3,16.0,925.0,1081.66,838.79
2016,3,19,13,15,924.5,129.5,6.2,16.0,914.5,1071.32,831.11
2016,3,19,13,30,922.0,129.0,6.1,16.0,904.0,1057.09,820.88
2016,3,19,13,45,921.0,125.5,6.1,16.0,885.5,1037.37,807.61
2016,3,19,14,0,920.0,122.0,6.1,16.0,867.0,1013.84,791.74
2016,3,19,14,15,912.5,120.5,6.05,16.0,839.0,982.65,770.14
2016,3,19,14,30,905.0,119.0,6.0,16.0,811.0,948.22,746.25
2016,3,19,14,45,898.5,115.0,5.95,16.0,776.0,908.98,718.83
2016,3,19,15,0,892.0,111.0,5.9,16.0,741.0,866.8,689.16
2016,3,19,15,15,878.0,108.5,5.8,15.5,698.0,823.67,659.67
2016,3,19,15,30,864.0,106.0,5.7,15.0,655.0,771.84,623.32
2016,3,19,15,45,847.5,101.5,5.65,15.0,606.5,714.53,580.91
2016,3,19,16,0,831.0,97.0,5.6,15.0,558.0,656.2,535.35
2016,3,19,16,15,805.0,93.0,5.45,14.5,504.0,592.0,484.66
2016,3,19,16,30,779.0,89.0,5.3,14.0,450.0,528.41,432.98
2016,3,19,16,45,743.0,83.5,5.15,14.0,393.0,459.84,375.0
2016,3,19,17,0,707.0,78.0,5.0,14.0,336.0,393.26,317.12
2016,3,19,17,15,652.5,71.5,4.6,13.0,278.0,321.83,254.84
2016,3,19,17,30,598.0,65.0,4.2,12.0,220.0,256.03,195.99
2016,3,19,17,45,510.0,55.0,3.8,11.5,164.0,184.73,133.12
2016,3,19,18,0,422.0,45.0,3.4,11.0,108.0,124.23,81.05
2016,3,19,18,15,274.0,30.0,3.25,10.5,64.0,63.54,33.98
2016,3,19,18,30,126.0,15.0,3.1,10.0,20.0,19.68,0.0
2016,3,19,18,45,63.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.0,13.0,3.25,4.5,23.0,15.41,0.0
2016,3,20,7,0,268.0,26.0,3.5,5.0,46.0,52.42,24.27
2016,3,20,7,15,390.0,38.5,3.55,5.5,96.5,103.47,65.55
2016,3,20,7,30,512.0,51.0,3.6,6.0,147.0,170.05,121.6
2016,3,20,7,45,582.0,60.0,3.65,7.0,204.5,233.71,179.17
2016,3,20,8,0,652.0,69.0,3.7,8.0,262.0,305.56,243.67
2016,3,20,8,15,699.5,75.5,3.75,8.5,321.0,373.38,304.49
2016,3,20,8,30,747.0,82.0,3.8,9.0,380.0,445.33,366.94
2016,3,20,8,45,778.5,87.0,3.9,10.0,437.0,511.55,422.19
2016,3,20,9,0,810.0,92.0,4.0,11.0,494.0,579.48,476.72
2016,3,20,9,15,833.5,96.0,3.95,11.5,547.5,642.61,526.1
2016,3,20,9,30,857.0,100.0,3.9,12.0,601.0,705.81,573.87
2016,3,20,9,45,874.5,103.0,3.9,12.5,649.0,763.25,615.04
2016,3,20,10,0,892.0,106.0,3.9,13.0,697.0,819.47,653.45
2016,3,20,10,15,904.5,108.5,3.95,13.0,738.5,863.02,683.51
2016,3,20,10,30,917.0,111.0,4.0,13.0,780.0,910.14,715.98
2016,3,20,10,45,927.0,112.5,4.05,13.5,814.0,951.47,742.67
2016,3,20,11,0,937.0,114.0,4.1,14.0,848.0,989.87,767.1
2016,3,20,11,15,943.0,115.0,4.15,14.0,873.5,1020.82,787.67
2016,3,20,11,30,949.0,116.0,4.2,14.0,899.0,1048.22,805.86
2016,3,20,11,45,955.0,116.0,4.3,14.5,916.5,1070.89,819.66
2016,3,20,12,0,961.0,116.0,4.4,15.0,934.0,1089.72,831.3
2016,3,20,12,15,963.0,116.5,4.45,15.0,942.0,1101.11,839.09
2016,3,20,12,30,965.0,117.0,4.5,15.0,950.0,1108.39,844.31
2016,3,20,12,45,966.5,115.5,4.6,15.5,949.0,1108.93,844.05
2016,3,20,13,0,968.0,114.0,4.7,16.0,948.0,1105.3,841.15
2016,3,20,13,15,965.5,113.5,4.7,16.0,937.0,1094.55,834.17
2016,3,20,13,30,963.0,113.0,4.7,16.0,926.0,1079.73,824.6
2016,3,20,13,45,960.5,111.0,4.7,16.0,907.0,1059.33,811.35
2016,3,20,14,0,958.0,109.0,4.7,16.0,888.0,1035.03,795.52
2016,3,20,14,15,951.5,107.5,4.7,16.0,859.5,1003.76,774.9
2016,3,20,14,30,945.0,106.0,4.7,16.0,831.0,969.05,751.88
2016,3,20,14,45,938.0,103.0,4.7,16.0,795.5,929.05,725.02
2016,3,20,15,0,931.0,100.0,4.7,16.0,760.0,886.02,695.85
2016,3,20,15,15,918.0,98.0,4.6,15.5,716.5,836.5,662.35
2016,3,20,15,30,905.0,96.0,4.5,15.0,673.0,784.91,626.95
2016,3,20,15,45,890.5,91.5,4.45,15.0,624.0,727.84,586.09
2016,3,20,16,0,876.0,87.0,4.4,15.0,575.0,673.06,544.03
2016,3,20,16,15,852.0,83.5,4.2,14.5,520.5,608.35,493.45
2016,3,20,16,30,828.0,80.0,4.0,14.0,466.0,543.95,441.79
2016,3,20,16,45,797.5,75.0,3.8,14.0,408.5,475.49,384.54
2016,3,20,17,0,767.0,70.0,3.6,14.0,351.0,408.84,327.0
2016,3,20,17,15,716.0,64.0,3.1,13.0,291.5,335.85,263.66
2016,3,20,17,30,665.0,58.0,2.6,12.0,232.0,267.82,202.92
2016,3,20,17,45,585.0,49.5,2.1,11.0,175.0,195.96,139.46
2016,3,20,18,0,505.0,41.0,1.6,10.0,118.0,133.81,85.59
2016,3,20,18,15,351.5,28.5,1.6,9.5,71.0,69.82,36.26
2016,3,20,18,30,198.0,16.0,1.6,9.0,24.0,24.07,0.0
2016,3,20,18,45,99.0,8.0,1.6,8.5,12.0,7.28,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.0,13.0,1.9,3.0,27.0,16.49,0.0
2016,3,21,7,0,342.0,26.0,2.2,4.0,54.0,59.52,28.06
2016,3,21,7,15,463.5,37.0,2.35,5.0,107.5,113.63,71.2
2016,3,21,7,30,585.0,48.0,2.5,6.0,161.0,183.41,130.12
2016,3,21,7,45,654.5,55.0,2.7,7.0,220.5,249.7,190.27
2016,3,21,8,0,724.0,62.0,2.9,8.0,280.0,323.75,256.84
2016,3,21,8,15,767.5,67.0,3.05,8.5,340.0,392.59,318.68
2016,3,21,8,30,811.0,72.0,3.2,9.0,400.0,465.24,381.73
2016,3,21,8,45,840.5,76.0,3.4,10.0,457.5,532.85,438.06
2016,3,21,9,0,870.0,80.0,3.6,11.0,515.0,601.81,493.34
2016,3,21,9,15,891.0,83.0,3.55,11.5,569.0,661.89,540.1
2016,3,21,9,30,912.0,86.0,3.5,12.0,623.0,724.4,586.98
2016,3,21,9,45,927.0,88.5,3.45,12.5,671.0,781.27,626.14
2016,3,21,10,0,942.0,91.0,3.4,13.0,719.0,836.54,663.07
2016,3,21,10,15,953.0,93.0,3.4,13.5,760.5,886.1,695.47
2016,3,21,10,30,964.0,95.0,3.4,14.0,802.0,933.13,725.61
2016,3,21,10,45,971.5,97.0,3.4,14.5,835.5,974.27,751.25
2016,3,21,11,0,979.0,99.0,3.4,15.0,869.0,1012.16,774.41
2016,3,21,11,15,984.0,100.0,3.35,15.5,894.5,1043.16,792.3
2016,3,21,11,30,989.0,101.0,3.3,16.0,920.0,1070.42,807.58
2016,3,21,11,45,992.0,102.0,3.3,16.5,936.5,1091.82,819.38
2016,3,21,12,0,995.0,103.0,3.3,17.0,953.0,1109.14,828.56
2016,3,21,12,15,996.0,103.0,3.3,17.0,960.5,1119.21,834.68
2016,3,21,12,30,997.0,103.0,3.3,17.0,968.0,1125.04,838.22
2016,3,21,12,45,996.5,103.0,3.3,17.5,966.0,1125.06,836.57
2016,3,21,13,0,996.0,103.0,3.3,18.0,964.0,1120.8,832.34
2016,3,21,13,15,993.0,102.5,3.35,18.0,953.0,1109.24,825.57
2016,3,21,13,30,990.0,102.0,3.4,18.0,942.0,1093.51,816.24
2016,3,21,13,45,985.5,101.5,3.45,18.5,921.5,1072.24,801.82
2016,3,21,14,0,981.0,101.0,3.5,19.0,901.0,1047.04,784.91
2016,3,21,14,15,974.0,99.5,3.55,19.0,872.0,1014.67,764.72
2016,3,21,14,30,967.0,98.0,3.6,19.0,843.0,978.79,742.1
2016,3,21,14,45,947.5,101.5,3.65,19.0,804.0,934.17,713.31
2016,3,21,15,0,928.0,105.0,3.7,19.0,765.0,887.3,682.68
2016,3,21,15,15,914.5,102.5,3.7,18.5,721.0,836.94,650.19
2016,3,21,15,30,901.0,100.0,3.7,18.0,677.0,784.56,615.71
2016,3,21,15,45,884.0,96.5,3.75,18.0,627.5,731.37,578.82
2016,3,21,16,0,867.0,93.0,3.8,18.0,578.0,671.99,534.55
2016,3,21,16,15,842.0,89.0,3.65,17.5,523.0,606.56,484.73
2016,3,21,16,30,817.0,85.0,3.5,17.0,468.0,541.58,433.64
2016,3,21,16,45,783.0,80.0,3.4,17.0,410.0,472.02,376.62
2016,3,21,17,0,749.0,75.0,3.3,17.0,352.0,404.69,319.58
2016,3,21,17,15,696.5,68.5,3.0,16.0,292.5,331.73,257.43
2016,3,21,17,30,644.0,62.0,2.7,15.0,233.0,264.06,198.04
2016,3,21,17,45,560.5,53.0,2.45,14.0,175.5,192.27,135.77
2016,3,21,18,0,477.0,44.0,2.2,13.0,118.0,130.66,83.32
2016,3,21,18,15,327.5,30.5,2.35,12.5,71.0,68.21,35.8
2016,3,21,18,30,178.0,17.0,2.5,12.0,24.0,23.65,0.0
2016,3,21,18,45,89.0,8.5,2.65,11.5,12.0,7.73,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.0,15.5,4.9,7.5,26.0,17.51,0.0
2016,3,22,7,0,246.0,31.0,5.2,8.0,52.0,55.42,28.73
2016,3,22,7,15,364.0,45.0,5.5,9.0,103.0,105.8,68.18
2016,3,22,7,30,482.0,59.0,5.8,10.0,154.0,171.47,122.77
2016,3,22,7,45,563.5,67.0,6.15,11.0,213.0,235.75,179.82
2016,3,22,8,0,645.0,75.0,6.5,12.0,272.0,309.59,245.37
2016,3,22,8,15,691.0,81.5,6.7,13.0,330.5,376.46,304.85
2016,3,22,8,30,737.0,88.0,6.9,14.0,389.0,447.62,366.2
2016,3,22,8,45,771.0,92.0,7.15,15.0,446.0,513.11,421.3
2016,3,22,9,0,805.0,96.0,7.4,16.0,503.0,581.03,476.58
2016,3,22,9,15,827.0,100.0,7.4,16.5,555.0,642.89,525.91
2016,3,22,9,30,849.0,104.0,7.4,17.0,607.0,704.66,573.77
2016,3,22,9,45,866.0,106.5,7.4,18.0,654.0,760.74,614.03
2016,3,22,10,0,883.0,109.0,7.4,19.0,701.0,815.56,651.3
2016,3,22,10,15,894.5,111.5,7.4,19.0,741.5,857.75,681.13
2016,3,22,10,30,906.0,114.0,7.4,19.0,782.0,903.49,713.43
2016,3,22,10,45,915.0,115.5,7.4,19.5,815.0,943.41,739.81
2016,3,22,11,0,924.0,117.0,7.4,20.0,848.0,980.37,763.85
2016,3,22,11,15,929.5,118.0,7.35,20.5,872.5,1010.34,782.48
2016,3,22,11,30,935.0,119.0,7.3,21.0,897.0,1036.8,798.54
2016,3,22,11,45,935.5,121.5,7.3,21.5,912.5,1056.25,809.91
2016,3,22,12,0,936.0,124.0,7.3,22.0,928.0,1071.76,818.6
2016,3,22,12,15,937.0,124.5,7.25,22.0,934.5,1081.74,824.88
2016,3,22,12,30,938.0,125.0,7.2,22.0,941.0,1087.71,828.53
2016,3,22,12,45,937.0,124.5,7.15,22.5,939.0,1086.6,825.78
2016,3,22,13,0,936.0,124.0,7.1,23.0,937.0,1081.46,820.43
2016,3,22,13,15,933.0,123.5,7.05,23.0,925.5,1070.32,812.74
2016,3,22,13,30,930.0,123.0,7.0,23.0,914.0,1055.27,802.5
2016,3,22,13,45,925.5,121.5,6.95,23.5,894.0,1033.89,786.42
2016,3,22,14,0,921.0,120.0,6.9,24.0,874.0,1008.83,767.95
2016,3,22,14,15,913.0,118.5,6.8,24.0,845.5,976.98,746.11
2016,3,22,14,30,905.0,117.0,6.7,24.0,817.0,941.92,722.06
2016,3,22,14,45,899.5,112.5,6.65,24.0,781.5,902.87,695.39
2016,3,22,15,0,894.0,108.0,6.6,24.0,746.0,860.82,666.47
2016,3,22,15,15,879.0,105.5,6.5,23.5,702.5,810.61,632.52
2016,3,22,15,30,864.0,103.0,6.4,23.0,659.0,763.76,600.68
2016,3,22,15,45,844.0,100.0,6.35,23.0,609.5,705.59,558.36
2016,3,22,16,0,824.0,97.0,6.3,23.0,560.0,646.74,513.34
2016,3,22,16,15,797.5,93.0,6.15,22.5,506.0,582.64,463.9
2016,3,22,16,30,771.0,89.0,6.0,22.0,452.0,519.25,413.59
2016,3,22,16,45,732.0,84.5,5.85,21.5,394.5,450.68,357.7
2016,3,22,17,0,693.0,80.0,5.7,21.0,337.0,384.65,302.21
2016,3,22,17,15,639.0,73.0,5.5,20.5,279.5,313.97,241.71
2016,3,22,17,30,585.0,66.0,5.3,20.0,222.0,248.92,184.78
2016,3,22,17,45,495.5,56.5,5.15,19.5,166.5,179.06,125.05
2016,3,22,18,0,406.0,47.0,5.0,19.0,111.0,120.21,76.14
2016,3,22,18,15,268.0,32.0,5.0,18.5,67.0,62.43,33.01
2016,3,22,18,30,130.0,17.0,5.0,18.0,23.0,20.62,0.0
2016,3,22,18,45,65.0,8.5,5.0,17.5,11.5,7.73,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,67.5,18.0,5.5,15.5,24.5,18.27,0.0
2016,3,23,7,0,135.0,36.0,5.6,16.0,49.0,47.25,26.13
2016,3,23,7,15,237.5,55.0,5.8,16.5,96.0,93.69,61.83
2016,3,23,7,30,340.0,74.0,6.0,17.0,143.0,152.16,109.03
2016,3,23,7,45,432.0,83.5,6.25,17.5,199.0,211.51,159.32
2016,3,23,8,0,524.0,93.0,6.5,18.0,255.0,285.04,222.14
2016,3,23,8,15,573.5,101.5,6.65,18.5,311.0,348.3,276.94
2016,3,23,8,30,623.0,110.0,6.8,19.0,367.0,416.44,334.59
2016,3,23,8,45,670.5,112.0,7.0,19.5,423.5,481.48,388.6
