Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,9,0,718.0,114.0,7.2,20.0,480.0,550.09,444.17
2016,3,23,9,15,742.5,119.0,7.1,20.5,531.0,610.38,491.26
2016,3,23,9,30,767.0,124.0,7.0,21.0,582.0,671.1,537.32
2016,3,23,9,45,791.5,124.5,6.95,22.0,629.0,724.9,576.13
2016,3,23,10,0,816.0,125.0,6.9,23.0,676.0,780.3,613.53
2016,3,23,10,15,564.5,234.5,6.8,23.0,626.0,719.81,563.43
2016,3,23,10,30,313.0,344.0,6.7,23.0,576.0,627.19,487.4
2016,3,23,10,45,592.0,236.5,6.6,23.5,699.0,794.03,616.04
2016,3,23,11,0,871.0,129.0,6.5,24.0,822.0,943.7,722.21
2016,3,23,11,15,877.5,130.5,6.3,24.5,846.5,973.69,739.12
2016,3,23,11,30,884.0,132.0,6.1,25.0,871.0,1000.41,754.08
2016,3,23,11,45,892.0,131.0,5.95,25.5,888.5,1022.63,766.09
2016,3,23,12,0,900.0,130.0,5.8,26.0,906.0,1041.33,775.63
2016,3,23,12,15,902.0,130.5,5.65,26.0,913.5,1051.9,781.26
2016,3,23,12,30,904.0,131.0,5.5,26.0,921.0,1058.63,784.41
2016,3,23,12,45,906.0,129.0,5.35,26.5,920.0,1058.92,781.78
2016,3,23,13,0,908.0,127.0,5.2,27.0,919.0,1055.3,776.7
2016,3,23,13,15,905.5,126.5,5.05,27.0,908.0,1044.82,768.82
2016,3,23,13,30,903.0,126.0,4.9,27.0,897.0,1030.53,758.59
2016,3,23,13,45,900.0,124.0,4.8,27.0,878.0,1010.48,745.1
2016,3,23,14,0,897.0,122.0,4.7,27.0,859.0,986.8,729.34
2016,3,23,14,15,890.0,120.5,4.6,27.0,831.5,956.42,709.19
2016,3,23,14,30,883.0,119.0,4.5,27.0,804.0,922.86,687.18
2016,3,23,14,45,863.5,121.0,4.4,27.0,766.5,886.79,663.5
2016,3,23,15,0,844.0,123.0,4.3,27.0,729.0,840.63,632.8
2016,3,23,15,15,829.5,120.0,4.2,26.5,686.5,791.47,601.0
2016,3,23,15,30,815.0,117.0,4.1,26.0,644.0,740.64,567.59
2016,3,23,15,45,797.5,112.5,4.05,26.0,596.5,684.79,527.86
2016,3,23,16,0,780.0,108.0,4.0,26.0,549.0,628.17,486.2
2016,3,23,16,15,753.5,103.5,3.75,25.5,496.0,566.7,440.2
2016,3,23,16,30,727.0,99.0,3.5,25.0,443.0,504.91,392.66
2016,3,23,16,45,691.5,93.0,3.3,25.0,387.5,438.46,339.56
2016,3,23,17,0,656.0,87.0,3.1,25.0,332.0,374.65,287.09
2016,3,23,17,15,602.5,79.0,2.9,24.0,275.5,305.38,230.24
2016,3,23,17,30,549.0,71.0,2.7,23.0,219.0,241.74,176.56
2016,3,23,17,45,461.5,60.5,2.5,22.0,164.5,173.76,120.13
2016,3,23,18,0,374.0,50.0,2.3,21.0,110.0,116.58,73.75
2016,3,23,18,15,187.0,36.5,2.5,20.5,66.5,56.2,31.23
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,19.86,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.0,5.8,8.0,31.0,17.7,0.0
2016,3,24,7,0,354.0,28.0,6.0,8.0,62.0,62.75,31.4
2016,3,24,7,15,467.5,38.5,6.15,8.5,115.0,116.17,72.88
2016,3,24,7,30,581.0,49.0,6.3,9.0,168.0,184.15,130.58
2016,3,24,7,45,649.0,55.5,6.5,9.5,227.5,249.51,190.32
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,322.19,256.61
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,390.12,318.35
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,461.74,381.46
2016,3,24,8,45,837.0,74.0,6.75,11.5,465.5,529.48,439.68
2016,3,24,9,0,872.0,76.0,6.8,12.0,524.0,596.57,495.65
2016,3,24,9,15,892.5,79.0,6.75,12.5,577.5,659.03,545.95
2016,3,24,9,30,913.0,82.0,6.7,13.0,631.0,721.08,594.37
2016,3,24,9,45,929.0,84.0,6.65,13.5,679.5,777.99,635.26
2016,3,24,10,0,945.0,86.0,6.6,14.0,728.0,833.37,674.21
2016,3,24,10,15,956.0,87.5,6.55,14.5,769.0,882.28,707.67
2016,3,24,10,30,967.0,89.0,6.5,15.0,810.0,928.64,738.78
2016,3,24,10,45,973.5,91.5,6.5,15.5,843.0,969.27,765.59
2016,3,24,11,0,980.0,94.0,6.5,16.0,876.0,1006.58,789.77
2016,3,24,11,15,985.5,95.0,6.4,16.0,901.5,1037.82,810.4
2016,3,24,11,30,991.0,96.0,6.3,16.0,927.0,1065.32,828.31
2016,3,24,11,45,992.5,97.5,6.25,16.5,943.0,1085.54,839.8
2016,3,24,12,0,994.0,99.0,6.2,17.0,959.0,1101.63,848.46
2016,3,24,12,15,995.5,99.0,6.1,17.0,966.5,1111.93,854.45
2016,3,24,12,30,997.0,99.0,6.0,17.0,974.0,1117.99,857.65
2016,3,24,12,45,997.0,99.0,5.95,17.5,972.5,1118.26,855.71
2016,3,24,13,0,997.0,99.0,5.9,18.0,971.0,1114.24,851.02
2016,3,24,13,15,994.5,98.5,5.8,18.0,959.5,1102.93,842.76
2016,3,24,13,30,992.0,98.0,5.7,18.0,948.0,1087.44,831.8
2016,3,24,13,45,988.5,97.0,5.65,18.5,928.5,1066.35,815.93
2016,3,24,14,0,985.0,96.0,5.6,19.0,909.0,1041.29,797.49
2016,3,24,14,15,979.0,95.0,5.5,19.0,880.0,1010.08,776.1
2016,3,24,14,30,973.0,94.0,5.4,19.0,851.0,975.32,752.27
2016,3,24,14,45,961.0,93.5,5.3,19.0,814.0,932.55,722.8
2016,3,24,15,0,949.0,93.0,5.2,19.0,777.0,887.05,691.29
2016,3,24,15,15,936.5,91.0,5.05,18.5,733.0,837.07,657.38
2016,3,24,15,30,924.0,89.0,4.9,18.0,689.0,784.94,621.54
2016,3,24,15,45,908.5,86.0,4.75,18.0,639.5,727.79,580.4
2016,3,24,16,0,893.0,83.0,4.6,18.0,590.0,669.37,535.39
2016,3,24,16,15,870.0,80.0,4.3,17.5,535.0,608.26,487.45
2016,3,24,16,30,847.0,77.0,4.0,17.0,480.0,544.04,436.09
2016,3,24,16,45,814.0,72.5,3.7,17.0,421.5,473.99,377.94
2016,3,24,17,0,781.0,68.0,3.4,17.0,363.0,406.03,319.81
2016,3,24,17,15,732.0,62.5,2.9,16.0,303.0,333.79,257.72
2016,3,24,17,30,683.0,57.0,2.4,15.0,243.0,266.39,198.13
2016,3,24,17,45,602.0,49.5,1.95,14.0,185.0,194.36,135.47
2016,3,24,18,0,521.0,42.0,1.5,13.0,127.0,132.54,82.91
2016,3,24,18,15,374.5,30.0,1.45,12.5,78.5,69.86,35.94
2016,3,24,18,30,228.0,18.0,1.4,12.0,30.0,25.09,0.0
2016,3,24,18,45,114.0,9.0,1.4,11.5,15.0,8.19,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,15.5,0.5,7.5,33.5,19.26,0.0
2016,3,25,7,0,359.0,31.0,0.5,8.0,67.0,66.18,34.42
2016,3,25,7,15,469.5,42.0,0.65,8.5,121.0,120.06,75.9
2016,3,25,7,30,580.0,53.0,0.8,9.0,175.0,188.1,132.71
2016,3,25,7,45,641.5,60.5,0.95,10.0,233.5,252.23,189.58
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,323.34,251.73
2016,3,25,8,15,743.5,73.0,1.5,12.0,350.5,389.93,309.81
2016,3,25,8,30,784.0,78.0,1.9,13.0,409.0,459.71,368.66
2016,3,25,8,45,809.0,83.0,2.3,14.0,464.5,524.36,421.66
2016,3,25,9,0,834.0,88.0,2.7,15.0,520.0,589.91,473.55
2016,3,25,9,15,854.0,91.5,2.7,15.5,572.0,651.23,519.98
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,712.18,564.55
2016,3,25,9,45,885.5,99.0,2.7,16.5,670.0,761.95,598.36
2016,3,25,10,0,897.0,103.0,2.7,17.0,716.0,813.98,632.46
2016,3,25,10,15,908.0,105.5,2.65,17.5,756.0,861.94,662.7
2016,3,25,10,30,919.0,108.0,2.6,18.0,796.0,907.5,690.74
2016,3,25,10,45,923.5,111.0,2.55,18.5,828.0,945.17,712.97
2016,3,25,11,0,928.0,114.0,2.5,19.0,860.0,979.56,732.76
2016,3,25,11,15,933.5,115.5,2.45,19.0,884.5,1009.89,751.08
2016,3,25,11,30,939.0,117.0,2.4,19.0,909.0,1036.68,767.03
2016,3,25,11,45,938.5,120.0,2.4,19.5,923.5,1055.46,776.87
2016,3,25,12,0,938.0,123.0,2.4,20.0,938.0,1070.26,784.27
2016,3,25,12,15,939.0,123.5,2.45,20.5,944.5,1079.99,789.13
2016,3,25,12,30,940.0,124.0,2.5,21.0,951.0,1085.72,791.6
2016,3,25,12,45,934.5,126.0,2.6,21.5,947.5,1082.4,789.03
2016,3,25,13,0,929.0,128.0,2.7,22.0,944.0,1075.08,784.09
2016,3,25,13,15,925.5,127.5,2.8,22.0,932.0,1063.29,777.9
2016,3,25,13,30,922.0,127.0,2.9,22.0,920.0,1047.63,769.29
2016,3,25,13,45,913.0,128.0,3.0,22.0,898.5,1024.42,755.78
2016,3,25,14,0,904.0,129.0,3.1,22.0,877.0,997.75,740.0
2016,3,25,14,15,896.0,127.0,3.15,22.0,848.0,965.66,720.14
2016,3,25,14,30,888.0,125.0,3.2,22.0,819.0,930.43,698.09
2016,3,25,14,45,877.5,122.5,3.3,22.0,782.5,897.18,677.56
2016,3,25,15,0,867.0,120.0,3.4,22.0,746.0,853.06,649.27
2016,3,25,15,15,852.5,117.0,3.45,21.5,703.0,802.96,617.37
2016,3,25,15,30,838.0,114.0,3.5,21.0,660.0,751.12,583.64
2016,3,25,15,45,817.0,111.0,3.55,21.0,610.5,693.36,542.52
2016,3,25,16,0,796.0,108.0,3.6,21.0,561.0,635.09,499.35
2016,3,25,16,15,769.5,103.5,3.45,20.5,507.5,571.88,451.57
2016,3,25,16,30,743.0,99.0,3.3,20.0,454.0,510.1,403.4
2016,3,25,16,45,706.0,93.0,3.2,20.0,397.5,442.12,348.33
2016,3,25,17,0,669.0,87.0,3.1,20.0,341.0,376.96,293.92
2016,3,25,17,15,615.5,79.5,2.8,18.5,283.5,307.59,236.21
2016,3,25,17,30,562.0,72.0,2.5,17.0,226.0,243.85,181.6
2016,3,25,17,45,481.0,61.0,2.25,16.0,171.0,176.4,124.17
2016,3,25,18,0,400.0,50.0,2.0,15.0,116.0,118.93,76.36
2016,3,25,18,15,269.0,34.5,2.0,14.5,71.5,62.57,34.25
2016,3,25,18,30,138.0,19.0,2.0,14.0,27.0,21.61,0.0
2016,3,25,18,45,69.0,9.5,2.0,13.5,13.5,8.64,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,79.5,21.0,2.15,9.5,29.5,20.65,0.0
2016,3,26,7,0,159.0,42.0,2.4,10.0,59.0,54.85,33.11
2016,3,26,7,15,255.5,61.0,2.6,11.0,107.5,102.03,69.73
2016,3,26,7,30,352.0,80.0,2.8,12.0,156.0,160.49,117.66
2016,3,26,7,45,213.0,104.5,3.0,13.0,154.5,164.49,128.34
2016,3,26,8,0,74.0,129.0,3.2,14.0,153.0,145.56,116.68
2016,3,26,8,15,65.0,151.0,3.2,14.5,175.0,167.47,135.22
2016,3,26,8,30,56.0,173.0,3.2,15.0,197.0,188.34,152.19
2016,3,26,8,45,57.0,199.0,3.25,16.0,226.0,217.45,175.1
2016,3,26,9,0,58.0,225.0,3.3,17.0,255.0,246.77,197.61
2016,3,26,9,15,151.0,251.0,3.15,17.5,340.5,343.22,274.42
2016,3,26,9,30,244.0,277.0,3.0,18.0,426.0,441.46,350.44
2016,3,26,9,45,317.0,283.5,2.95,18.5,492.0,524.02,412.48
2016,3,26,10,0,390.0,290.0,2.9,19.0,558.0,602.69,470.24
2016,3,26,10,15,346.5,321.0,2.8,19.5,569.0,615.97,476.39
2016,3,26,10,30,303.0,352.0,2.7,20.0,580.0,624.81,479.46
2016,3,26,10,45,385.5,337.0,2.6,20.5,640.0,694.14,529.1
2016,3,26,11,0,468.0,322.0,2.5,21.0,700.0,779.78,588.04
2016,3,26,11,15,660.5,239.5,2.45,21.5,789.5,895.68,669.45
2016,3,26,11,30,853.0,157.0,2.4,22.0,879.0,1005.01,738.77
2016,3,26,11,45,853.5,160.5,2.4,22.5,894.0,1024.23,748.07
2016,3,26,12,0,854.0,164.0,2.4,23.0,909.0,1039.76,755.96
2016,3,26,12,15,855.5,164.5,2.45,23.0,915.5,1049.45,762.26
2016,3,26,12,30,857.0,165.0,2.5,23.0,922.0,1055.37,766.35
2016,3,26,12,45,733.5,241.5,2.6,23.5,889.0,1018.07,741.88
2016,3,26,13,0,610.0,318.0,2.7,24.0,856.0,964.9,704.41
2016,3,26,13,15,727.0,241.5,2.8,24.0,874.5,1001.42,732.83
2016,3,26,13,30,844.0,165.0,2.9,24.0,893.0,1020.11,745.97
2016,3,26,13,45,838.0,163.5,3.05,24.0,873.0,997.96,733.2
2016,3,26,14,0,832.0,162.0,3.2,24.0,853.0,972.46,718.48
2016,3,26,14,15,710.0,216.0,3.25,24.0,792.5,900.2,671.5
2016,3,26,14,30,588.0,270.0,3.3,24.0,732.0,819.36,615.08
2016,3,26,14,45,697.5,206.5,3.35,24.0,730.0,832.49,628.56
2016,3,26,15,0,807.0,143.0,3.4,24.0,728.0,826.07,625.96
2016,3,26,15,15,693.5,173.0,3.35,23.5,655.5,738.33,565.47
2016,3,26,15,30,580.0,203.0,3.3,23.0,583.0,647.71,500.21
2016,3,26,15,45,513.0,207.5,3.3,23.0,525.0,576.91,448.17
2016,3,26,16,0,446.0,212.0,3.3,23.0,467.0,510.63,398.34
2016,3,26,16,15,433.5,192.0,3.1,22.5,421.0,457.87,358.97
2016,3,26,16,30,421.0,172.0,2.9,22.0,375.0,405.46,318.75
2016,3,26,16,45,389.5,158.0,2.75,22.0,328.0,350.35,274.79
2016,3,26,17,0,358.0,144.0,2.6,22.0,281.0,292.5,227.85
2016,3,26,17,15,329.5,123.0,2.3,21.0,233.5,238.79,183.9
2016,3,26,17,30,301.0,102.0,2.0,20.0,186.0,188.29,141.56
2016,3,26,17,45,251.0,82.0,1.75,19.0,140.5,137.26,99.07
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,92.6,62.4
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,50.63,30.32
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,18.97,0.76
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,9.1,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,21.61,1.67
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,55.21,34.02
2016,3,27,7,15,224.0,66.0,4.75,14.0,107.5,99.44,68.3
2016,3,27,7,30,313.0,87.0,5.0,14.0,156.0,158.19,116.68
2016,3,27,7,45,156.5,74.5,5.25,14.5,109.0,118.88,91.29
2016,3,27,8,0,0.0,62.0,5.5,15.0,62.0,54.78,41.16
2016,3,27,8,15,0.0,81.5,5.7,15.0,81.5,72.24,55.88
2016,3,27,8,30,0.0,101.0,5.9,15.0,101.0,89.86,70.53
2016,3,27,8,45,0.0,87.0,6.15,15.5,87.0,77.07,59.41
2016,3,27,9,0,0.0,73.0,6.4,16.0,73.0,64.59,48.65
2016,3,27,9,15,0.0,106.5,6.4,16.0,106.5,94.68,73.49
2016,3,27,9,30,0.0,140.0,6.4,16.0,140.0,125.29,98.46
2016,3,27,9,45,4.0,173.0,6.45,16.5,176.0,158.7,125.36
2016,3,27,10,0,8.0,206.0,6.5,17.0,212.0,192.75,152.44
2016,3,27,10,15,30.5,271.0,6.35,17.0,294.5,283.34,225.14
2016,3,27,10,30,53.0,336.0,6.2,17.0,377.0,369.49,292.87
2016,3,27,10,45,453.5,243.5,6.1,17.5,610.0,671.5,535.31
2016,3,27,11,0,854.0,151.0,6.0,18.0,843.0,958.04,747.15
2016,3,27,11,15,861.0,152.5,5.85,18.0,867.5,988.41,765.44
2016,3,27,11,30,868.0,154.0,5.7,18.0,892.0,1015.52,782.63
2016,3,27,11,45,890.0,144.0,5.6,18.5,912.5,1030.55,790.11
2016,3,27,12,0,912.0,134.0,5.5,19.0,933.0,1053.78,803.36
2016,3,27,12,15,914.0,134.5,5.4,19.5,940.0,1064.11,807.62
2016,3,27,12,30,916.0,135.0,5.3,20.0,947.0,1070.55,809.38
2016,3,27,12,45,921.0,131.5,5.25,20.5,946.5,1072.04,808.33
2016,3,27,13,0,926.0,128.0,5.2,21.0,946.0,1069.55,804.76
2016,3,27,13,15,923.5,127.0,5.15,21.0,934.5,1058.13,796.9
2016,3,27,13,30,921.0,126.0,5.1,21.0,923.0,1042.83,786.6
2016,3,27,13,45,919.0,123.0,5.1,21.0,904.0,1022.17,773.2
2016,3,27,14,0,917.0,120.0,5.1,21.0,885.0,997.77,757.33
2016,3,27,14,15,910.0,118.5,5.05,21.0,856.5,966.69,736.52
2016,3,27,14,30,903.0,117.0,5.0,21.0,828.0,932.36,713.48
2016,3,27,14,45,896.0,113.5,4.95,21.0,792.5,892.93,686.82
2016,3,27,15,0,889.0,110.0,4.9,21.0,757.0,850.63,658.02
2016,3,27,15,15,876.0,107.5,4.8,20.5,714.0,802.05,625.47
2016,3,27,15,30,863.0,105.0,4.7,20.0,671.0,756.46,594.75
2016,3,27,15,45,848.5,100.5,4.65,20.0,623.0,700.5,554.06
2016,3,27,16,0,834.0,96.0,4.6,20.0,575.0,643.37,510.66
2016,3,27,16,15,809.5,92.0,4.4,19.5,521.0,580.04,461.75
2016,3,27,16,30,785.0,88.0,4.2,19.0,467.0,517.21,411.87
2016,3,27,16,45,754.5,82.5,4.05,19.0,411.0,450.88,357.2
2016,3,27,17,0,724.0,77.0,3.9,19.0,355.0,386.48,302.46
2016,3,27,17,15,674.0,70.5,3.4,18.0,296.5,316.15,242.54
2016,3,27,17,30,624.0,64.0,2.9,17.0,238.0,251.16,185.71
2016,3,27,17,45,549.0,55.0,2.4,16.0,182.0,183.53,127.38
2016,3,27,18,0,474.0,46.0,1.9,15.0,126.0,125.01,78.2
2016,3,27,18,15,338.0,33.0,1.85,14.5,79.0,66.25,34.84
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,24.41,2.71
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,9.1,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,176.5,18.0,2.4,7.0,37.5,21.8,3.12
2016,3,28,7,0,353.0,36.0,2.7,8.0,75.0,70.61,38.98
2016,3,28,7,15,456.0,46.5,2.75,9.0,128.5,122.66,79.16
2016,3,28,7,30,559.0,57.0,2.8,10.0,182.0,187.83,133.97
2016,3,28,7,45,616.5,65.0,2.9,11.0,239.5,250.04,189.6
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,318.72,250.25
2016,3,28,8,15,715.5,79.0,3.05,12.5,355.5,384.8,308.14
2016,3,28,8,30,757.0,85.0,3.1,13.0,414.0,454.58,367.23
2016,3,28,8,45,782.5,90.0,3.2,14.0,469.0,517.86,418.68
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,582.14,468.93
2016,3,28,9,15,829.0,98.5,3.15,15.5,576.0,642.6,514.61
2016,3,28,9,30,850.0,102.0,3.0,16.0,628.0,702.85,558.38
2016,3,28,9,45,863.5,106.0,2.9,16.5,673.5,757.55,595.87
2016,3,28,10,0,877.0,110.0,2.8,17.0,719.0,805.02,626.28
2016,3,28,10,15,888.0,112.0,2.65,17.5,758.5,851.42,654.95
2016,3,28,10,30,899.0,114.0,2.5,18.0,798.0,895.47,681.29
2016,3,28,10,45,905.5,117.0,2.45,18.5,830.0,933.97,704.14
2016,3,28,11,0,912.0,120.0,2.4,19.0,862.0,969.36,724.63
2016,3,28,11,15,917.0,121.0,2.3,19.5,885.5,998.02,739.9
2016,3,28,11,30,922.0,122.0,2.2,20.0,909.0,1023.18,752.73
2016,3,28,11,45,923.0,124.0,2.15,20.5,924.0,1041.81,761.84
2016,3,28,12,0,924.0,126.0,2.1,21.0,939.0,1056.58,768.55
2016,3,28,12,15,925.0,126.5,2.0,21.0,945.0,1065.92,772.69
2016,3,28,12,30,926.0,127.0,1.9,21.0,951.0,1071.33,774.44
2016,3,28,12,45,922.0,128.5,1.85,21.5,947.5,1068.76,770.55
2016,3,28,13,0,918.0,130.0,1.8,22.0,944.0,1062.25,764.43
2016,3,28,13,15,915.0,129.5,1.75,22.0,932.5,1050.84,756.88
2016,3,28,13,30,912.0,129.0,1.7,22.0,921.0,1035.62,747.12
2016,3,28,13,45,904.0,129.0,1.7,22.5,899.5,1012.34,731.72
2016,3,28,14,0,896.0,129.0,1.7,23.0,878.0,985.62,714.31
2016,3,28,14,15,888.0,127.5,1.75,23.0,849.5,954.11,695.89
2016,3,28,14,30,880.0,126.0,1.8,23.0,821.0,919.5,675.33
2016,3,28,14,45,870.0,123.5,1.85,23.0,785.0,886.7,655.78
2016,3,28,15,0,860.0,121.0,1.9,23.0,749.0,843.17,628.82
2016,3,28,15,15,846.0,118.0,1.95,23.0,706.0,793.69,597.48
2016,3,28,15,30,832.0,115.0,2.0,23.0,663.0,742.46,564.42
2016,3,28,15,45,812.5,111.5,2.15,23.0,614.0,685.5,525.73
2016,3,28,16,0,793.0,108.0,2.3,23.0,565.0,627.93,484.89
2016,3,28,16,15,767.0,103.5,2.3,22.5,512.0,565.27,439.03
2016,3,28,16,30,741.0,99.0,2.3,22.0,459.0,503.81,392.41
2016,3,28,16,45,703.5,94.0,2.3,21.5,402.5,436.93,339.96
2016,3,28,17,0,666.0,89.0,2.3,21.0,346.0,372.9,287.86
2016,3,28,17,15,614.5,81.0,2.1,20.0,288.5,304.22,230.88
2016,3,28,17,30,563.0,73.0,1.9,19.0,231.0,240.94,176.95
2016,3,28,17,45,481.0,63.0,1.75,18.0,176.0,174.67,121.36
2016,3,28,18,0,399.0,53.0,1.6,17.0,121.0,118.47,75.42
2016,3,28,18,15,275.5,37.5,1.65,16.5,76.0,62.32,34.03
2016,3,28,18,30,152.0,22.0,1.7,16.0,31.0,23.47,3.98
2016,3,28,18,45,76.0,11.0,1.8,15.5,15.5,10.01,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,103.0,22.5,2.15,14.0,35.0,22.91,6.11
2016,3,29,7,0,206.0,45.0,2.5,15.0,70.0,63.2,37.91
2016,3,29,7,15,298.5,62.0,2.75,15.5,119.5,109.83,73.47
2016,3,29,7,30,391.0,79.0,3.0,16.0,169.0,168.39,121.27
2016,3,29,7,45,456.5,91.0,3.3,17.0,224.0,225.95,170.36
2016,3,29,8,0,522.0,103.0,3.6,18.0,279.0,291.23,225.74
2016,3,29,8,15,261.0,107.0,3.7,18.5,195.0,214.72,170.08
2016,3,29,8,30,0.0,111.0,3.8,19.0,111.0,98.92,76.68
2016,3,29,8,45,1.0,137.0,3.9,19.5,137.5,123.19,96.22
2016,3,29,9,0,2.0,163.0,4.0,20.0,164.0,147.76,115.57
2016,3,29,9,15,1.0,159.0,4.0,20.0,159.5,143.41,111.63
2016,3,29,9,30,0.0,155.0,4.0,20.0,155.0,139.02,107.72
2016,3,29,9,45,5.5,189.0,4.0,20.5,193.0,174.54,135.69
2016,3,29,10,0,11.0,223.0,4.0,21.0,231.0,210.85,163.81
2016,3,29,10,15,9.5,216.5,4.0,21.0,224.0,203.92,157.92
2016,3,29,10,30,8.0,210.0,4.0,21.0,217.0,196.91,152.1
2016,3,29,10,45,4.0,168.5,4.0,21.5,172.0,155.12,118.65
2016,3,29,11,0,0.0,127.0,4.0,22.0,127.0,113.58,85.37
2016,3,29,11,15,0.5,135.0,4.0,22.5,135.5,121.42,91.34
2016,3,29,11,30,1.0,143.0,4.0,23.0,144.0,129.3,97.27
2016,3,29,11,45,0.5,134.5,4.05,23.5,135.0,121.11,90.55
2016,3,29,12,0,0.0,126.0,4.1,24.0,126.0,112.9,83.88
2016,3,29,12,15,0.5,133.0,4.1,24.0,133.5,119.83,89.3
2016,3,29,12,30,1.0,140.0,4.1,24.0,141.0,126.76,94.71
2016,3,29,12,45,2.5,150.0,4.2,24.5,152.5,137.43,102.91
2016,3,29,13,0,4.0,160.0,4.3,25.0,164.0,148.1,111.06
2016,3,29,13,15,5.5,175.0,4.35,25.0,180.5,163.35,122.98
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,178.58,134.87
2016,3,29,13,45,3.5,155.0,4.45,25.0,158.5,142.7,107.02
2016,3,29,14,0,0.0,120.0,4.5,25.0,120.0,107.26,79.34
2016,3,29,14,15,0.0,121.0,4.55,25.0,121.0,108.11,80.14
2016,3,29,14,30,0.0,122.0,4.6,25.0,122.0,108.95,80.93
2016,3,29,14,45,0.0,90.5,4.65,25.5,90.5,80.38,58.4
2016,3,29,15,0,0.0,59.0,4.7,26.0,59.0,52.3,36.15
2016,3,29,15,15,9.0,149.0,4.7,25.5,155.5,140.45,106.43
2016,3,29,15,30,18.0,239.0,4.7,25.0,252.0,230.62,177.45
2016,3,29,15,45,9.0,170.5,4.7,25.0,177.0,159.5,121.98
2016,3,29,16,0,0.0,102.0,4.7,25.0,102.0,90.58,67.46
2016,3,29,16,15,7.5,138.5,4.5,24.5,142.5,128.29,98.23
2016,3,29,16,30,15.0,175.0,4.3,24.0,183.0,165.83,128.74
2016,3,29,16,45,11.0,155.0,4.15,24.0,160.5,144.64,112.07
2016,3,29,17,0,7.0,135.0,4.0,24.0,138.0,123.99,95.76
2016,3,29,17,15,3.5,113.5,3.75,23.5,115.0,102.69,78.88
2016,3,29,17,30,0.0,92.0,3.5,23.0,92.0,81.93,62.16
2016,3,29,17,45,0.0,70.0,3.25,22.5,70.0,62.07,45.76
2016,3,29,18,0,0.0,48.0,3.0,22.0,48.0,42.39,29.23
2016,3,29,18,15,0.0,30.5,3.15,21.5,30.5,26.89,15.91
2016,3,29,18,30,0.0,13.0,3.3,21.0,13.0,11.43,0.32
2016,3,29,18,45,0.0,6.5,3.45,20.5,6.5,5.91,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,4.82,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,9.65,2.21
2016,3,30,7,15,0.0,19.0,4.0,19.0,19.0,16.7,8.3
2016,3,30,7,30,0.0,27.0,4.1,19.0,27.0,23.76,14.39
2016,3,30,7,45,0.0,35.5,4.25,19.5,35.5,31.28,20.73
2016,3,30,8,0,0.0,44.0,4.4,20.0,44.0,38.8,26.97
2016,3,30,8,15,0.0,34.0,4.45,20.0,34.0,29.97,19.49
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,21.15,12.05
2016,3,30,8,45,0.0,53.0,4.55,20.0,53.0,46.82,33.31
2016,3,30,9,0,0.0,82.0,4.6,20.0,82.0,72.61,54.4
2016,3,30,9,15,0.0,68.5,4.75,20.0,68.5,60.63,44.38
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,48.67,34.43
2016,3,30,9,45,0.0,102.0,5.05,20.5,102.0,90.61,68.36
2016,3,30,10,0,0.0,149.0,5.2,21.0,149.0,133.46,102.42
2016,3,30,10,15,0.5,148.5,5.3,21.0,149.0,133.45,102.16
2016,3,30,10,30,1.0,148.0,5.4,21.0,149.0,133.49,102.01
2016,3,30,10,45,7.5,203.0,5.55,21.5,209.5,190.17,146.68
2016,3,30,11,0,14.0,258.0,5.7,22.0,270.0,248.01,191.48
2016,3,30,11,15,14.5,267.5,5.8,22.0,280.5,257.88,198.87
2016,3,30,11,30,15.0,277.0,5.9,22.0,291.0,267.73,206.33
2016,3,30,11,45,14.5,272.5,6.0,22.5,285.5,263.29,202.36
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,258.77,198.41
2016,3,30,12,15,15.5,282.5,6.05,23.5,296.0,274.19,209.81
2016,3,30,12,30,17.0,297.0,6.0,24.0,312.0,289.59,221.11
2016,3,30,12,45,20.0,316.5,6.0,24.5,334.5,311.24,237.19
2016,3,30,13,0,23.0,336.0,6.0,25.0,357.0,332.88,253.16
2016,3,30,13,15,98.0,392.5,5.9,25.0,479.0,478.98,364.88
2016,3,30,13,30,173.0,449.0,5.8,25.0,601.0,623.78,472.09
2016,3,30,13,45,236.0,428.5,5.7,25.5,630.5,659.29,498.38
2016,3,30,14,0,299.0,408.0,5.6,26.0,660.0,705.01,531.74
2016,3,30,14,15,247.0,402.5,5.45,26.0,606.0,629.73,476.55
2016,3,30,14,30,195.0,397.0,5.3,26.0,552.0,569.92,432.27
2016,3,30,14,45,208.5,376.5,5.2,26.5,536.0,552.98,420.15
2016,3,30,15,0,222.0,356.0,5.1,27.0,520.0,534.42,406.67
2016,3,30,15,15,392.5,284.5,5.0,26.5,553.5,594.66,456.19
2016,3,30,15,30,563.0,213.0,4.9,26.0,587.0,639.2,492.92
2016,3,30,15,45,481.0,221.0,4.8,26.0,524.0,562.56,434.98
2016,3,30,16,0,399.0,229.0,4.7,26.0,461.0,483.58,375.13
2016,3,30,16,15,569.0,162.0,4.45,25.5,459.0,501.76,390.71
2016,3,30,16,30,739.0,95.0,4.2,25.0,457.0,495.07,385.38
2016,3,30,16,45,710.5,88.5,4.0,25.0,402.5,431.16,333.5
2016,3,30,17,0,682.0,82.0,3.8,25.0,348.0,369.11,281.85
2016,3,30,17,15,633.5,75.5,3.4,24.0,291.5,302.31,226.29
2016,3,30,17,30,585.0,69.0,3.0,23.0,235.0,240.5,173.61
2016,3,30,17,45,515.0,59.0,2.6,22.5,181.0,175.89,119.07
2016,3,30,18,0,445.0,49.0,2.2,22.0,127.0,119.8,73.16
2016,3,30,18,15,320.5,36.0,2.25,21.5,81.0,64.77,33.86
2016,3,30,18,30,196.0,23.0,2.3,21.0,35.0,25.43,6.32
2016,3,30,18,45,98.0,11.5,2.35,20.5,17.5,10.46,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,14.5,42.0,23.83,7.63
2016,3,31,7,0,344.0,40.0,3.6,15.0,84.0,73.71,41.18
2016,3,31,7,15,442.0,51.0,3.7,15.5,137.0,125.02,80.14
2016,3,31,7,30,540.0,62.0,3.8,16.0,190.0,188.77,132.93
2016,3,31,7,45,612.0,67.5,3.95,17.0,249.5,251.6,187.35
2016,3,31,8,0,684.0,73.0,4.1,18.0,309.0,322.58,248.37
2016,3,31,8,15,725.0,78.0,4.3,19.0,367.5,388.32,304.6
2016,3,31,8,30,766.0,83.0,4.5,20.0,426.0,457.05,361.51
2016,3,31,8,45,804.0,84.5,4.7,21.0,484.5,523.67,415.02
2016,3,31,9,0,842.0,86.0,4.9,22.0,543.0,592.52,468.47
2016,3,31,9,15,862.5,89.0,4.8,22.5,595.5,650.51,512.12
2016,3,31,9,30,883.0,92.0,4.7,23.0,648.0,710.6,555.73
2016,3,31,9,45,901.5,93.0,4.6,23.5,696.0,766.4,593.22
2016,3,31,10,0,920.0,94.0,4.5,24.0,744.0,820.92,628.47
2016,3,31,10,15,930.5,96.0,4.45,24.0,784.0,868.35,659.71
2016,3,31,10,30,941.0,98.0,4.4,24.0,824.0,913.25,688.98
2016,3,31,10,45,948.5,99.5,4.35,24.5,856.5,952.18,712.52
2016,3,31,11,0,956.0,101.0,4.3,25.0,889.0,987.92,733.66
2016,3,31,11,15,961.5,102.0,4.2,25.0,913.5,1017.88,751.92
2016,3,31,11,30,967.0,103.0,4.1,25.0,938.0,1044.18,767.72
2016,3,31,11,45,968.5,104.5,4.1,25.5,953.0,1063.3,777.95
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,1078.39,785.66
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.5,1087.35,790.71
2016,3,31,12,30,972.0,106.0,4.0,26.0,981.0,1092.17,793.26
2016,3,31,12,45,971.5,105.5,4.0,26.5,978.0,1090.83,790.79
2016,3,31,13,0,971.0,105.0,4.0,27.0,975.0,1085.33,785.86
2016,3,31,13,15,969.0,104.5,3.9,27.0,963.5,1074.22,778.32
2016,3,31,13,30,967.0,104.0,3.8,27.0,952.0,1059.05,768.34
2016,3,31,13,45,963.0,103.0,3.75,27.0,931.5,1037.46,754.7
2016,3,31,14,0,959.0,102.0,3.7,27.0,911.0,1012.05,738.7
2016,3,31,14,15,953.0,100.5,3.65,27.0,882.5,980.61,718.79
2016,3,31,14,30,947.0,99.0,3.6,27.0,854.0,945.73,696.63
2016,3,31,14,45,935.5,99.0,3.55,27.0,817.0,904.5,670.16
2016,3,31,15,0,924.0,99.0,3.5,27.0,780.0,860.61,641.77
2016,3,31,15,15,912.0,97.0,3.4,26.5,737.0,811.85,610.75
2016,3,31,15,30,900.0,95.0,3.3,26.0,694.0,761.01,577.87
2016,3,31,15,45,885.0,91.5,3.2,26.0,644.5,704.75,538.79
2016,3,31,16,0,870.0,88.0,3.1,26.0,595.0,647.27,496.62
2016,3,31,16,15,847.0,84.5,2.9,25.5,540.5,586.6,451.44
2016,3,31,16,30,824.0,81.0,2.7,25.0,486.0,523.24,402.9
2016,3,31,16,45,791.5,77.0,2.55,24.5,428.5,455.59,349.62
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,390.02,296.13
2016,3,31,17,15,711.0,67.5,2.25,22.5,311.5,320.08,238.74
2016,3,31,17,30,663.0,62.0,2.1,21.0,252.0,254.17,182.9
2016,3,31,17,45,584.0,54.5,1.95,20.0,194.5,185.33,124.97
2016,3,31,18,0,505.0,47.0,1.8,19.0,137.0,126.04,76.51
2016,3,31,18,15,372.5,35.0,2.0,18.5,88.0,67.61,34.76
2016,3,31,18,30,240.0,23.0,2.2,18.0,39.0,25.97,7.15
2016,3,31,18,45,120.0,11.5,2.4,17.5,19.5,10.46,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,3.9,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,3.9,12.0,1.0,0.91,0.0
2016,4,1,6,45,0.0,8.0,3.95,12.5,8.0,7.02,0.0
2016,4,1,7,0,0.0,15.0,4.0,13.0,15.0,13.18,5.39
2016,4,1,7,15,0.0,24.5,4.2,13.0,24.5,21.56,12.79
2016,4,1,7,30,0.0,34.0,4.4,13.0,34.0,29.95,20.17
2016,4,1,7,45,0.0,44.5,4.6,13.5,44.5,39.25,28.16
2016,4,1,8,0,0.0,55.0,4.8,14.0,55.0,48.56,36.02
2016,4,1,8,15,0.0,60.0,5.05,14.0,60.0,53.0,39.68
2016,4,1,8,30,0.0,65.0,5.3,14.0,65.0,57.45,43.3
2016,4,1,8,45,0.0,56.5,5.55,14.5,56.5,49.93,36.69
2016,4,1,9,0,0.0,48.0,5.8,15.0,48.0,42.41,30.15
2016,4,1,9,15,1.0,108.5,5.75,15.0,109.0,97.09,75.68
2016,4,1,9,30,2.0,169.0,5.7,15.0,170.0,153.15,121.6
2016,4,1,9,45,3.5,180.0,5.7,15.5,182.5,164.5,130.27
2016,4,1,10,0,5.0,191.0,5.7,16.0,195.0,176.01,139.06
2016,4,1,10,15,10.0,226.0,5.6,16.0,234.0,212.93,168.6
2016,4,1,10,30,15.0,261.0,5.5,16.0,273.0,250.51,198.34
2016,4,1,10,45,15.5,271.0,5.45,16.0,284.0,260.93,206.22
2016,4,1,11,0,16.0,281.0,5.4,16.0,295.0,271.36,214.15
2016,4,1,11,15,18.0,296.0,5.4,16.0,311.5,287.95,227.02
2016,4,1,11,30,20.0,311.0,5.4,16.0,328.0,304.62,239.91
2016,4,1,11,45,18.5,305.0,5.45,16.5,321.0,297.83,233.92
2016,4,1,12,0,17.0,299.0,5.5,17.0,314.0,290.91,227.95
2016,4,1,12,15,14.5,268.0,5.55,17.0,281.0,259.2,203.02
2016,4,1,12,30,12.0,237.0,5.6,17.0,248.0,227.59,178.09
2016,4,1,12,45,6.0,167.5,5.65,17.5,173.0,156.98,121.59
2016,4,1,13,0,0.0,98.0,5.7,18.0,98.0,87.51,65.47
2016,4,1,13,15,4.0,146.5,5.7,18.0,150.0,135.57,104.36
2016,4,1,13,30,8.0,195.0,5.7,18.0,202.0,184.05,143.21
2016,4,1,13,45,169.0,298.0,5.75,18.0,441.0,460.09,364.43
2016,4,1,14,0,330.0,401.0,5.8,18.0,680.0,724.33,565.13
2016,4,1,14,15,178.5,357.0,5.8,17.5,507.5,519.06,408.73
2016,4,1,14,30,27.0,313.0,5.8,17.0,335.0,322.86,254.19
2016,4,1,14,45,66.5,334.0,5.8,17.0,384.5,376.12,297.87
2016,4,1,15,0,106.0,355.0,5.8,17.0,434.0,426.54,338.47
2016,4,1,15,15,261.5,313.0,5.8,16.5,492.0,519.93,415.98
2016,4,1,15,30,417.0,271.0,5.8,16.0,550.0,586.73,471.66
2016,4,1,15,45,528.0,223.0,5.8,15.5,549.5,593.49,479.89
2016,4,1,16,0,639.0,175.0,5.8,15.0,549.0,591.72,480.73
2016,4,1,16,15,643.5,145.5,5.7,14.5,492.5,529.88,432.25
2016,4,1,16,30,648.0,116.0,5.6,14.0,436.0,465.56,380.36
2016,4,1,16,45,572.5,126.0,5.55,14.0,384.5,400.93,325.62
2016,4,1,17,0,497.0,136.0,5.5,14.0,333.0,340.02,273.37
2016,4,1,17,15,449.0,121.5,5.15,13.5,278.0,276.97,218.97
2016,4,1,17,30,401.0,107.0,4.8,13.0,223.0,219.25,168.49
2016,4,1,17,45,351.0,87.5,4.5,12.5,172.5,162.15,118.77
2016,4,1,18,0,301.0,68.0,4.2,12.0,122.0,111.3,75.51
2016,4,1,18,15,200.5,47.5,3.95,11.5,78.0,61.62,37.81
2016,4,1,18,30,100.0,27.0,3.7,11.0,34.0,25.05,9.43
2016,4,1,18,45,50.0,13.5,3.45,11.0,17.0,12.28,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,10.01,0.0
2016,4,2,6,45,289.0,24.5,3.9,6.5,57.0,32.44,13.25
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,83.46,46.18
2016,4,2,7,15,548.5,46.5,3.95,8.0,156.0,138.55,89.52
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,204.95,146.62
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,270.35,205.71
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,340.85,268.54
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.0,407.29,326.69
2016,4,2,8,30,822.0,76.0,3.7,13.0,450.0,476.53,384.88
2016,4,2,8,45,847.5,79.5,3.6,14.5,507.0,541.53,436.61
2016,4,2,9,0,873.0,83.0,3.5,16.0,564.0,605.02,484.82
2016,4,2,9,15,891.5,85.5,3.35,16.5,616.0,665.14,530.05
2016,4,2,9,30,910.0,88.0,3.2,17.0,668.0,724.59,573.04
2016,4,2,9,45,923.5,90.5,3.1,17.5,714.5,779.35,609.45
2016,4,2,10,0,937.0,93.0,3.0,18.0,761.0,832.32,643.51
2016,4,2,10,15,946.5,94.5,3.05,18.5,801.0,878.89,673.36
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,922.8,701.04
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.0,961.58,724.95
