Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,0,970.0,99.0,3.2,20.0,905.0,997.09,746.48
2016,4,2,11,15,975.0,100.0,3.25,20.0,929.0,1026.72,765.46
2016,4,2,11,30,980.0,101.0,3.3,20.0,953.0,1052.62,782.04
2016,4,2,11,45,981.5,102.0,3.35,20.5,968.0,1071.25,792.4
2016,4,2,12,0,983.0,103.0,3.4,21.0,983.0,1085.8,800.22
2016,4,2,12,15,984.0,103.5,3.4,21.0,989.5,1095.2,805.93
2016,4,2,12,30,985.0,104.0,3.4,21.0,996.0,1100.42,809.11
2016,4,2,12,45,984.0,104.0,3.45,21.0,993.0,1098.93,808.54
2016,4,2,13,0,983.0,104.0,3.5,21.0,990.0,1093.24,805.45
2016,4,2,13,15,980.5,103.5,3.5,21.0,978.0,1081.39,798.07
2016,4,2,13,30,978.0,103.0,3.5,21.0,966.0,1065.46,788.18
2016,4,2,13,45,973.0,102.5,3.5,21.0,945.0,1043.12,774.2
2016,4,2,14,0,968.0,102.0,3.5,21.0,924.0,1016.98,757.79
2016,4,2,14,15,961.5,100.5,3.45,21.0,894.5,984.76,736.98
2016,4,2,14,30,955.0,99.0,3.4,21.0,865.0,949.12,713.86
2016,4,2,14,45,940.0,100.5,3.4,21.0,826.5,906.17,686.01
2016,4,2,15,0,925.0,102.0,3.4,21.0,788.0,860.78,656.28
2016,4,2,15,15,912.5,99.5,3.35,21.0,744.0,811.06,622.93
2016,4,2,15,30,900.0,97.0,3.3,21.0,700.0,759.29,587.79
2016,4,2,15,45,884.0,93.5,3.25,21.0,650.5,702.38,547.4
2016,4,2,16,0,868.0,90.0,3.2,21.0,601.0,647.22,506.14
2016,4,2,16,15,845.0,86.5,3.0,20.5,546.5,583.74,457.96
2016,4,2,16,30,822.0,83.0,2.8,20.0,492.0,520.56,408.49
2016,4,2,16,45,790.5,78.5,2.6,20.0,434.0,453.07,353.43
2016,4,2,17,0,759.0,74.0,2.4,20.0,376.0,387.58,298.33
2016,4,2,17,15,712.5,68.5,2.05,18.5,316.5,318.35,240.3
2016,4,2,17,30,666.0,63.0,1.7,17.0,257.0,252.88,183.84
2016,4,2,17,45,592.5,55.0,1.4,16.0,199.5,184.87,125.71
2016,4,2,18,0,519.0,47.0,1.1,15.0,142.0,125.71,76.74
2016,4,2,18,15,391.5,35.5,1.1,14.5,92.0,67.82,35.16
2016,4,2,18,30,264.0,24.0,1.1,14.0,42.0,26.17,8.82
2016,4,2,18,45,132.0,12.0,1.15,13.5,21.0,10.91,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,10.91,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,58.0,33.59,14.47
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,83.74,46.29
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.0,138.18,88.44
2016,4,3,7,30,621.0,58.0,2.4,13.0,213.0,203.88,143.94
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.0,267.84,200.43
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,338.57,261.83
2016,4,3,8,15,769.0,75.5,2.5,16.0,392.0,404.35,317.9
2016,4,3,8,30,806.0,80.0,2.5,17.0,451.0,473.05,374.12
2016,4,3,8,45,832.5,84.0,2.5,18.5,507.5,538.17,424.57
2016,4,3,9,0,859.0,88.0,2.5,20.0,564.0,604.24,473.38
2016,4,3,9,15,878.0,91.0,2.4,20.5,616.5,662.03,515.55
2016,4,3,9,30,897.0,94.0,2.3,21.0,669.0,721.6,557.31
2016,4,3,9,45,911.0,96.5,2.2,21.5,715.5,776.05,592.36
2016,4,3,10,0,925.0,99.0,2.1,22.0,762.0,828.78,624.83
2016,4,3,10,15,935.5,100.5,2.05,22.0,802.0,875.61,654.22
2016,4,3,10,30,946.0,102.0,2.0,22.0,842.0,919.87,681.51
2016,4,3,10,45,953.0,104.0,2.0,22.5,874.5,958.75,704.12
2016,4,3,11,0,960.0,106.0,2.0,23.0,907.0,994.37,724.42
2016,4,3,11,15,965.0,107.0,2.05,23.0,931.0,1023.65,742.56
2016,4,3,11,30,970.0,108.0,2.1,23.0,955.0,1049.24,758.44
2016,4,3,11,45,973.0,108.5,2.2,23.5,970.5,1068.54,769.58
2016,4,3,12,0,976.0,109.0,2.3,24.0,986.0,1083.84,778.33
2016,4,3,12,15,977.0,109.5,2.35,24.0,992.0,1093.09,784.32
2016,4,3,12,30,978.0,110.0,2.4,24.0,998.0,1098.2,787.91
2016,4,3,12,45,977.0,110.0,2.5,24.5,995.0,1096.63,786.54
2016,4,3,13,0,976.0,110.0,2.6,25.0,992.0,1090.91,782.72
2016,4,3,13,15,973.5,109.5,2.6,25.0,980.0,1079.06,775.62
2016,4,3,13,30,971.0,109.0,2.6,25.0,968.0,1063.16,766.12
2016,4,3,13,45,967.0,108.0,2.65,25.0,947.5,1041.34,753.49
2016,4,3,14,0,963.0,107.0,2.7,25.0,927.0,1015.7,738.46
2016,4,3,14,15,956.5,105.5,2.7,25.0,897.5,983.57,718.75
2016,4,3,14,30,950.0,104.0,2.7,25.0,868.0,948.05,696.78
2016,4,3,14,45,941.0,102.5,2.7,25.0,831.0,907.18,671.17
2016,4,3,15,0,932.0,101.0,2.7,25.0,794.0,863.48,643.46
2016,4,3,15,15,919.5,98.5,2.65,24.5,750.5,813.47,612.03
2016,4,3,15,30,907.0,96.0,2.6,24.0,707.0,761.4,578.7
2016,4,3,15,45,891.0,93.0,2.6,24.0,657.0,704.68,539.59
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,646.82,497.53
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,586.64,452.49
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,523.85,404.14
2016,4,3,16,45,799.0,79.5,2.05,23.0,439.0,456.19,350.01
2016,4,3,17,0,768.0,75.0,1.9,23.0,381.0,390.46,295.73
2016,4,3,17,15,721.5,69.0,1.7,21.5,321.5,320.27,238.09
2016,4,3,17,30,675.0,63.0,1.5,20.0,262.0,253.8,181.79
2016,4,3,17,45,602.5,55.5,1.3,19.0,204.0,186.08,124.68
2016,4,3,18,0,530.0,48.0,1.1,18.0,146.0,127.06,76.47
2016,4,3,18,15,403.5,36.5,1.15,17.0,95.5,68.78,35.31
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,26.68,9.63
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,11.37,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,11.82,0.0
2016,4,4,6,45,269.5,27.5,3.55,11.0,60.0,34.62,15.76
2016,4,4,7,0,423.0,42.0,3.8,12.0,103.0,83.9,47.25
2016,4,4,7,15,512.0,52.0,3.8,13.0,159.0,138.01,89.14
2016,4,4,7,30,601.0,62.0,3.8,14.0,215.0,203.27,144.04
2016,4,4,7,45,657.5,68.5,3.85,15.0,274.0,266.31,199.67
2016,4,4,8,0,714.0,75.0,3.9,16.0,333.0,335.52,259.92
2016,4,4,8,15,751.0,80.0,4.05,17.0,392.0,401.41,316.47
2016,4,4,8,30,788.0,85.0,4.2,18.0,451.0,469.56,372.93
2016,4,4,8,45,815.0,89.0,4.35,19.0,507.0,533.91,424.63
2016,4,4,9,0,842.0,93.0,4.5,20.0,563.0,599.29,475.29
2016,4,4,9,15,861.0,96.0,4.35,20.5,615.0,659.17,519.95
2016,4,4,9,30,880.0,99.0,4.2,21.0,667.0,714.73,560.17
2016,4,4,9,45,894.5,101.5,4.1,22.0,713.0,768.68,595.62
2016,4,4,10,0,909.0,104.0,4.0,23.0,759.0,821.0,628.26
2016,4,4,10,15,919.0,106.0,3.85,23.5,798.5,867.21,656.88
2016,4,4,10,30,929.0,108.0,3.7,24.0,838.0,910.87,683.19
2016,4,4,10,45,936.0,109.5,3.55,24.5,869.5,948.58,704.97
2016,4,4,11,0,943.0,111.0,3.4,25.0,901.0,983.09,724.27
2016,4,4,11,15,948.0,112.0,3.3,25.5,925.0,1011.85,739.87
2016,4,4,11,30,953.0,113.0,3.2,26.0,949.0,1036.99,752.97
2016,4,4,11,45,955.5,114.0,3.1,26.5,963.5,1055.93,762.02
2016,4,4,12,0,958.0,115.0,3.0,27.0,978.0,1070.94,768.57
2016,4,4,12,15,959.0,115.0,2.9,27.0,984.0,1079.44,772.59
2016,4,4,12,30,960.0,115.0,2.8,27.0,990.0,1083.88,774.18
2016,4,4,12,45,959.5,115.0,2.7,27.5,987.0,1082.75,770.88
2016,4,4,13,0,959.0,115.0,2.6,28.0,984.0,1077.53,765.2
2016,4,4,13,15,956.0,114.5,2.5,28.0,972.0,1065.29,756.82
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,1049.09,746.15
2016,4,4,13,45,948.5,113.0,2.35,28.0,939.0,1027.06,732.52
2016,4,4,14,0,944.0,112.0,2.3,28.0,918.0,1001.32,716.66
2016,4,4,14,15,937.0,110.5,2.2,28.0,889.0,969.2,696.29
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,933.79,673.85
2016,4,4,14,45,921.0,107.0,2.05,28.0,823.0,893.06,648.44
2016,4,4,15,0,912.0,105.0,2.0,28.0,786.0,849.57,621.09
2016,4,4,15,15,899.5,102.5,1.95,28.0,742.5,800.36,589.71
2016,4,4,15,30,887.0,100.0,1.9,28.0,699.0,749.16,556.66
2016,4,4,15,45,870.5,97.0,1.85,28.0,649.5,693.05,518.43
2016,4,4,16,0,854.0,94.0,1.8,28.0,600.0,638.78,479.71
2016,4,4,16,15,831.0,90.5,1.7,27.5,545.5,576.07,434.51
2016,4,4,16,30,808.0,87.0,1.6,27.0,491.0,513.7,388.01
2016,4,4,16,45,777.5,82.0,1.55,26.5,433.5,447.06,336.88
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,382.35,285.27
2016,4,4,17,15,700.5,71.0,1.4,24.5,317.5,312.73,229.22
2016,4,4,17,30,654.0,65.0,1.3,23.0,259.0,248.42,175.66
2016,4,4,17,45,582.5,57.0,1.25,22.0,201.5,181.89,120.5
2016,4,4,18,0,511.0,49.0,1.2,21.0,144.0,123.96,73.91
2016,4,4,18,15,387.5,37.0,1.3,20.0,94.5,66.95,34.18
2016,4,4,18,30,264.0,25.0,1.4,19.0,45.0,25.75,9.66
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.5,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.7,13.0,20.0,12.17,0.0
2016,4,5,6,45,300.5,28.5,3.05,14.0,65.0,36.75,16.75
2016,4,5,7,0,453.0,42.0,3.4,15.0,110.0,87.07,48.13
2016,4,5,7,15,539.5,51.0,3.3,15.5,166.0,141.76,90.27
2016,4,5,7,30,626.0,60.0,3.2,16.0,222.0,207.22,145.23
2016,4,5,7,45,678.5,66.5,3.15,17.0,281.5,270.59,200.78
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,340.39,260.89
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,406.1,316.58
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,474.61,372.48
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,538.41,422.9
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,603.01,472.04
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,659.78,514.46
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,718.21,556.7
2016,4,5,9,45,904.0,98.5,3.75,24.0,720.0,772.15,591.97
2016,4,5,10,0,918.0,101.0,3.8,25.0,766.0,824.39,624.71
2016,4,5,10,15,928.0,103.0,3.9,25.0,805.5,870.85,655.64
2016,4,5,10,30,938.0,105.0,4.0,25.0,845.0,914.74,684.62
2016,4,5,10,45,945.0,106.5,4.15,25.5,877.0,952.63,708.29
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,987.31,729.7
2016,4,5,11,15,957.0,109.0,4.4,26.0,932.5,1016.19,748.39
2016,4,5,11,30,962.0,110.0,4.5,26.0,956.0,1041.41,764.74
2016,4,5,11,45,965.0,110.5,4.6,26.5,971.0,1060.38,775.55
2016,4,5,12,0,968.0,111.0,4.7,27.0,986.0,1075.4,784.18
2016,4,5,12,15,968.5,111.5,4.75,27.0,991.5,1083.91,789.83
2016,4,5,12,30,969.0,112.0,4.8,27.0,997.0,1088.32,793.0
2016,4,5,12,45,968.0,111.5,4.9,27.0,994.0,1086.09,792.48
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,1079.76,789.43
2016,4,5,13,15,964.5,110.5,5.05,27.0,978.5,1067.87,782.42
2016,4,5,13,30,962.0,110.0,5.1,27.0,966.0,1051.98,772.89
2016,4,5,13,45,956.5,109.5,5.15,27.0,945.0,1029.3,758.95
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,1002.92,742.57
2016,4,5,14,15,944.0,107.5,5.15,27.0,894.5,970.59,721.45
2016,4,5,14,30,937.0,106.0,5.1,27.0,865.0,934.93,698.09
2016,4,5,14,45,926.5,105.0,5.1,27.0,827.5,893.72,671.17
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,849.83,642.21
2016,4,5,15,15,903.5,101.5,5.0,26.5,746.0,800.46,609.87
2016,4,5,15,30,891.0,99.0,4.9,26.0,702.0,749.09,575.71
2016,4,5,15,45,756.5,129.5,4.8,26.0,616.0,652.69,504.13
2016,4,5,16,0,622.0,160.0,4.7,26.0,530.0,560.04,433.74
2016,4,5,16,15,716.0,123.0,4.5,25.5,512.0,542.16,420.83
2016,4,5,16,30,810.0,86.0,4.3,25.0,494.0,511.86,396.73
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,445.05,343.16
2016,4,5,17,0,744.0,78.0,4.0,24.0,378.0,380.45,289.71
2016,4,5,17,15,697.5,72.0,3.55,23.0,319.0,311.08,231.52
2016,4,5,17,30,651.0,66.0,3.1,22.0,260.0,247.05,176.52
2016,4,5,17,45,577.0,58.0,2.7,21.0,202.5,180.33,120.41
2016,4,5,18,0,503.0,50.0,2.3,20.0,145.0,122.54,73.61
2016,4,5,18,15,381.5,38.0,2.3,19.5,95.5,66.45,34.3
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,25.95,10.47
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,7.5,6.37,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,15.0,12.13,0.0
2016,4,6,6,45,122.5,37.5,3.0,15.5,54.5,36.81,20.9
2016,4,6,7,0,216.0,61.0,3.2,16.0,94.0,77.17,49.65
2016,4,6,7,15,136.0,83.0,3.45,16.5,106.5,98.02,71.0
2016,4,6,7,30,56.0,105.0,3.7,17.0,119.0,107.31,82.86
2016,4,6,7,45,84.5,128.5,4.0,17.5,156.5,141.34,110.81
2016,4,6,8,0,113.0,152.0,4.3,18.0,194.0,182.68,144.75
2016,4,6,8,15,145.0,177.5,4.65,18.5,240.5,227.98,181.66
2016,4,6,8,30,177.0,203.0,5.0,19.0,287.0,277.05,221.28
2016,4,6,8,45,479.0,155.5,5.4,20.0,418.5,416.41,332.99
2016,4,6,9,0,781.0,108.0,5.8,21.0,550.0,578.3,460.61
2016,4,6,9,15,803.5,111.5,5.95,21.0,602.0,637.75,507.24
2016,4,6,9,30,826.0,115.0,6.1,21.0,654.0,697.13,553.18
2016,4,6,9,45,594.5,216.5,6.25,21.5,618.0,665.3,524.2
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,602.94,471.48
2016,4,6,10,15,633.5,217.5,6.35,22.0,707.5,755.2,590.53
2016,4,6,10,30,904.0,117.0,6.3,22.0,833.0,897.21,694.1
2016,4,6,10,45,692.5,226.5,6.3,22.5,787.5,862.83,665.77
2016,4,6,11,0,481.0,336.0,6.3,23.0,742.0,795.63,609.89
2016,4,6,11,15,716.5,226.5,6.2,23.0,849.5,924.65,707.34
2016,4,6,11,30,952.0,117.0,6.1,23.0,957.0,1037.79,784.37
2016,4,6,11,45,965.5,113.0,6.05,23.5,977.0,1062.15,797.97
2016,4,6,12,0,979.0,109.0,6.0,24.0,997.0,1082.84,809.51
2016,4,6,12,15,982.0,109.5,5.9,24.0,1005.0,1093.83,815.81
2016,4,6,12,30,985.0,110.0,5.8,24.0,1013.0,1100.69,819.47
2016,4,6,12,45,994.0,105.5,5.75,24.5,1013.5,1104.23,819.79
2016,4,6,13,0,1003.0,101.0,5.7,25.0,1014.0,1103.48,817.39
2016,4,6,13,15,1000.5,100.0,5.6,25.0,1002.0,1090.66,808.36
2016,4,6,13,30,998.0,99.0,5.5,25.0,990.0,1073.7,796.76
2016,4,6,13,45,999.0,95.5,5.45,25.5,970.5,1053.38,781.87
2016,4,6,14,0,1000.0,92.0,5.4,26.0,951.0,1028.92,764.37
2016,4,6,14,15,993.5,91.0,5.35,25.5,921.0,996.23,744.47
2016,4,6,14,30,987.0,90.0,5.3,25.0,891.0,960.01,722.1
2016,4,6,14,45,963.5,96.5,5.25,25.0,850.0,914.03,691.41
2016,4,6,15,0,940.0,103.0,5.2,25.0,809.0,866.07,659.18
2016,4,6,15,15,927.5,100.5,5.05,25.0,764.0,815.72,624.48
2016,4,6,15,30,915.0,98.0,4.9,25.0,719.0,763.31,588.08
2016,4,6,15,45,904.5,93.0,4.8,25.0,670.0,707.9,548.02
2016,4,6,16,0,894.0,88.0,4.7,25.0,621.0,650.8,505.02
2016,4,6,16,15,871.5,84.5,4.4,24.5,565.5,588.97,457.52
2016,4,6,16,30,849.0,81.0,4.1,24.0,510.0,524.8,407.24
2016,4,6,16,45,823.5,75.5,3.8,23.5,452.0,457.77,353.19
2016,4,6,17,0,798.0,70.0,3.5,23.0,394.0,392.02,298.35
2016,4,6,17,15,754.0,65.0,2.95,22.0,333.5,322.24,239.29
2016,4,6,17,30,710.0,60.0,2.4,21.0,273.0,256.69,182.51
2016,4,6,17,45,643.5,53.0,1.9,20.0,214.5,189.13,125.03
2016,4,6,18,0,577.0,46.0,1.4,19.0,156.0,128.18,75.18
2016,4,6,18,15,455.5,35.5,1.35,18.0,104.0,68.99,34.04
2016,4,6,18,30,334.0,25.0,1.3,17.0,52.0,25.37,10.19
2016,4,6,18,45,167.0,12.5,1.3,16.5,26.0,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.5,10.5,9.55,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,17.93,0.0
2016,4,7,6,45,121.5,38.0,2.85,14.5,57.0,37.24,21.56
2016,4,7,7,0,243.0,55.0,3.2,16.0,93.0,75.67,47.36
2016,4,7,7,15,287.5,74.0,3.25,16.5,137.5,118.71,81.76
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,167.45,122.75
2016,4,7,7,45,363.0,109.5,3.4,18.0,228.0,215.38,163.82
2016,4,7,8,0,394.0,126.0,3.5,19.0,274.0,266.81,207.27
2016,4,7,8,15,370.0,154.5,3.65,20.0,310.5,309.78,243.51
2016,4,7,8,30,346.0,183.0,3.8,21.0,347.0,343.59,270.95
2016,4,7,8,45,608.0,138.0,4.0,22.0,468.0,472.07,371.41
2016,4,7,9,0,870.0,93.0,4.2,23.0,589.0,615.0,480.57
2016,4,7,9,15,739.0,142.5,4.2,23.5,589.5,628.44,488.71
2016,4,7,9,30,608.0,192.0,4.2,24.0,590.0,624.84,483.65
2016,4,7,9,45,534.5,236.5,4.2,25.0,604.5,640.31,491.5
2016,4,7,10,0,461.0,281.0,4.2,26.0,619.0,651.56,495.5
2016,4,7,10,15,708.5,192.0,4.15,26.0,741.5,790.52,598.65
2016,4,7,10,30,956.0,103.0,4.1,26.0,864.0,926.44,690.7
2016,4,7,10,45,959.5,106.0,4.1,26.5,894.5,963.15,711.94
2016,4,7,11,0,963.0,109.0,4.1,27.0,925.0,996.38,731.37
2016,4,7,11,15,967.0,110.0,4.1,27.5,948.0,1024.39,747.25
2016,4,7,11,30,971.0,111.0,4.1,28.0,971.0,1048.65,760.67
2016,4,7,11,45,955.0,123.0,4.1,28.5,980.0,1060.71,766.22
2016,4,7,12,0,939.0,135.0,4.1,29.0,989.0,1068.12,768.96
2016,4,7,12,15,787.0,228.5,4.0,29.0,947.0,1038.45,748.87
2016,4,7,12,30,635.0,322.0,3.9,29.0,905.0,980.33,708.02
2016,4,7,12,45,588.5,345.5,3.85,29.0,884.5,957.24,691.74
2016,4,7,13,0,542.0,369.0,3.8,29.0,864.0,930.84,673.06
2016,4,7,13,15,527.5,367.5,3.65,29.0,844.5,909.16,658.13
2016,4,7,13,30,513.0,366.0,3.5,29.0,825.0,885.22,641.7
2016,4,7,13,45,554.0,337.5,3.4,29.0,823.0,885.58,643.25
2016,4,7,14,0,595.0,309.0,3.3,29.0,821.0,881.66,641.8
2016,4,7,14,15,529.5,316.5,3.15,29.0,761.0,812.82,594.34
2016,4,7,14,30,464.0,324.0,3.0,29.0,701.0,745.15,547.56
2016,4,7,14,45,498.5,295.5,2.9,29.0,685.0,728.51,537.79
2016,4,7,15,0,533.0,267.0,2.8,29.0,669.0,707.49,524.5
2016,4,7,15,15,679.5,193.0,2.65,28.5,675.5,726.52,541.63
2016,4,7,15,30,826.0,119.0,2.5,28.0,682.0,723.45,542.72
2016,4,7,15,45,787.0,119.5,2.4,28.0,625.0,657.99,495.82
2016,4,7,16,0,748.0,120.0,2.3,28.0,568.0,594.63,449.8
2016,4,7,16,15,759.5,111.0,2.1,27.5,530.0,550.99,417.58
2016,4,7,16,30,771.0,102.0,1.9,27.0,492.0,504.25,381.68
2016,4,7,16,45,734.0,97.0,1.75,27.0,434.0,436.62,328.62
2016,4,7,17,0,697.0,92.0,1.6,27.0,376.0,371.77,276.31
2016,4,7,17,15,648.5,85.0,1.45,25.5,317.5,304.31,222.33
2016,4,7,17,30,600.0,78.0,1.3,24.0,259.0,241.83,170.86
2016,4,7,17,45,525.0,68.0,1.2,23.0,202.0,176.42,117.53
2016,4,7,18,0,450.0,58.0,1.1,22.0,145.0,120.16,73.21
2016,4,7,18,15,334.5,43.5,1.15,21.0,96.0,66.11,35.87
2016,4,7,18,30,219.0,29.0,1.2,20.0,47.0,25.87,11.8
2016,4,7,18,45,109.5,14.5,1.25,19.5,23.5,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,10.01,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,18.79,0.0
2016,4,8,6,45,144.0,40.5,3.6,13.5,63.5,40.2,23.68
2016,4,8,7,0,288.0,59.0,3.8,14.0,105.0,83.86,52.76
2016,4,8,7,15,367.5,74.0,4.05,14.5,158.0,132.19,90.32
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,190.52,138.86
2016,4,8,7,45,395.5,112.0,4.55,16.0,238.0,227.18,174.2
2016,4,8,8,0,344.0,135.0,4.8,17.0,265.0,252.75,198.82
2016,4,8,8,15,427.5,142.0,5.1,17.5,329.5,321.86,256.14
2016,4,8,8,30,511.0,149.0,5.4,18.0,394.0,395.6,316.73
2016,4,8,8,45,533.0,161.0,5.7,19.0,442.5,449.85,360.42
2016,4,8,9,0,555.0,173.0,6.0,20.0,491.0,505.31,403.91
2016,4,8,9,15,525.0,202.5,5.95,20.5,525.0,545.56,434.04
2016,4,8,9,30,495.0,232.0,5.9,21.0,559.0,581.37,459.77
2016,4,8,9,45,501.5,248.0,5.85,21.5,598.0,626.63,492.54
2016,4,8,10,0,508.0,264.0,5.8,22.0,637.0,670.87,523.78
2016,4,8,10,15,429.0,313.5,5.7,22.5,640.0,676.46,523.79
2016,4,8,10,30,350.0,363.0,5.6,23.0,643.0,665.7,511.87
2016,4,8,10,45,324.0,386.5,5.5,23.5,653.0,679.08,518.89
2016,4,8,11,0,298.0,410.0,5.4,24.0,663.0,689.66,523.68
2016,4,8,11,15,276.0,427.5,5.3,24.0,667.0,695.4,526.18
2016,4,8,11,30,254.0,445.0,5.2,24.0,671.0,698.93,527.13
2016,4,8,11,45,337.5,420.5,5.1,24.5,725.5,760.5,571.51
2016,4,8,12,0,421.0,396.0,5.0,25.0,780.0,833.59,622.49
2016,4,8,12,15,331.5,432.5,4.8,25.0,736.5,774.67,577.47
2016,4,8,12,30,242.0,469.0,4.6,25.0,693.0,710.39,529.19
2016,4,8,12,45,287.0,458.0,4.45,25.5,722.0,757.25,561.57
2016,4,8,13,0,332.0,447.0,4.3,26.0,751.0,788.59,582.7
2016,4,8,13,15,225.5,450.5,4.2,26.0,656.0,670.74,498.11
2016,4,8,13,30,119.0,454.0,4.1,26.0,561.0,567.81,422.75
2016,4,8,13,45,119.0,443.0,4.0,26.0,548.5,553.64,413.29
2016,4,8,14,0,119.0,432.0,3.9,26.0,536.0,538.88,403.04
2016,4,8,14,15,106.5,413.5,3.9,26.0,504.0,492.79,370.17
2016,4,8,14,30,94.0,395.0,3.9,26.0,472.0,459.65,346.44
2016,4,8,14,45,185.0,375.5,3.9,26.0,518.0,523.21,395.85
2016,4,8,15,0,276.0,356.0,3.9,26.0,564.0,578.42,438.06
2016,4,8,15,15,190.0,337.5,3.9,25.5,477.5,472.48,360.42
2016,4,8,15,30,104.0,319.0,3.9,25.0,391.0,374.8,287.54
2016,4,8,15,45,227.5,283.5,3.95,25.0,425.0,424.83,328.4
2016,4,8,16,0,351.0,248.0,4.0,25.0,459.0,461.16,357.33
2016,4,8,16,15,515.5,185.5,3.9,24.5,464.0,480.47,373.39
2016,4,8,16,30,680.0,123.0,3.8,24.0,469.0,477.13,370.47
2016,4,8,16,45,643.0,116.5,3.75,23.5,413.5,413.04,319.36
2016,4,8,17,0,606.0,110.0,3.7,23.0,358.0,351.92,269.32
2016,4,8,17,15,555.5,100.5,3.3,22.0,301.5,286.85,215.42
2016,4,8,17,30,505.0,91.0,2.9,21.0,245.0,227.2,165.11
2016,4,8,17,45,423.0,80.0,2.5,20.0,190.0,163.13,112.59
2016,4,8,18,0,341.0,69.0,2.1,19.0,135.0,111.81,72.21
2016,4,8,18,15,241.5,50.0,2.05,18.5,89.0,62.49,36.88
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,26.15,14.78
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,13.5,2.0,1.82,0.0
2016,4,9,6,30,0.0,4.0,2.3,14.0,4.0,3.5,0.0
2016,4,9,6,45,0.0,12.0,2.55,14.5,12.0,10.54,2.98
2016,4,9,7,0,0.0,20.0,2.8,15.0,20.0,17.58,9.21
2016,4,9,7,15,0.0,30.0,2.85,15.5,30.0,26.41,16.89
2016,4,9,7,30,0.0,40.0,2.9,16.0,40.0,35.26,24.48
2016,4,9,7,45,0.0,51.0,2.95,16.5,51.0,45.01,32.68
2016,4,9,8,0,0.0,62.0,3.0,17.0,62.0,54.78,40.75
2016,4,9,8,15,0.0,42.5,3.2,17.5,42.5,37.5,26.01
2016,4,9,8,30,0.0,23.0,3.4,18.0,23.0,20.27,11.4
2016,4,9,8,45,44.0,139.5,3.6,18.5,164.5,151.03,119.5
2016,4,9,9,0,88.0,256.0,3.8,19.0,306.0,289.73,229.93
2016,4,9,9,15,44.0,154.0,3.9,19.5,179.0,169.71,133.35
2016,4,9,9,30,0.0,52.0,4.0,20.0,52.0,46.03,32.13
2016,4,9,9,45,15.5,173.5,4.15,20.5,185.0,166.86,129.7
2016,4,9,10,0,31.0,295.0,4.3,21.0,318.0,301.65,234.58
2016,4,9,10,15,21.0,265.5,4.35,21.5,282.0,257.91,199.47
2016,4,9,10,30,11.0,236.0,4.4,22.0,246.0,222.75,171.36
2016,4,9,10,45,8.5,210.0,4.5,22.5,218.0,196.92,150.76
2016,4,9,11,0,6.0,184.0,4.6,23.0,190.0,171.03,130.13
2016,4,9,11,15,3.0,130.0,4.6,23.0,133.0,119.14,89.29
2016,4,9,11,30,0.0,76.0,4.6,23.0,76.0,67.65,48.44
2016,4,9,11,45,1.5,114.0,4.7,23.5,115.5,103.42,76.64
2016,4,9,12,0,3.0,152.0,4.8,24.0,155.0,139.53,104.74
2016,4,9,12,15,57.5,310.5,4.85,24.0,364.0,352.91,269.97
2016,4,9,12,30,112.0,469.0,4.9,24.0,573.0,566.34,427.5
2016,4,9,12,45,177.5,468.0,4.95,24.5,632.0,644.1,483.75
2016,4,9,13,0,243.0,467.0,5.0,25.0,691.0,706.33,528.71
2016,4,9,13,15,538.0,320.0,5.0,25.0,806.5,869.52,651.71
2016,4,9,13,30,833.0,173.0,5.0,25.0,922.0,994.3,740.61
2016,4,9,13,45,586.0,290.0,5.05,25.0,811.5,867.18,650.82
2016,4,9,14,0,339.0,407.0,5.1,25.0,701.0,727.97,547.59
2016,4,9,14,15,275.0,406.5,5.1,25.0,640.0,659.69,498.55
2016,4,9,14,30,211.0,406.0,5.1,25.0,579.0,582.54,442.18
2016,4,9,14,45,229.5,384.5,5.15,25.0,564.5,568.18,433.31
2016,4,9,15,0,248.0,363.0,5.2,25.0,550.0,551.76,422.58
2016,4,9,15,15,495.0,259.5,5.2,25.0,607.0,644.25,496.57
2016,4,9,15,30,742.0,156.0,5.2,25.0,664.0,698.93,540.95
2016,4,9,15,45,721.5,151.0,5.2,25.0,616.0,643.63,499.67
2016,4,9,16,0,701.0,146.0,5.2,25.0,568.0,588.15,457.82
2016,4,9,16,15,673.5,140.0,5.05,24.5,516.0,527.9,411.84
2016,4,9,16,30,646.0,134.0,4.9,24.0,464.0,468.88,365.58
2016,4,9,16,45,613.0,125.0,4.8,23.5,409.5,406.12,315.28
2016,4,9,17,0,580.0,116.0,4.7,23.0,355.0,345.96,265.68
2016,4,9,17,15,529.5,106.5,4.4,22.5,299.0,279.49,210.15
2016,4,9,17,30,479.0,97.0,4.1,22.0,243.0,221.87,161.27
2016,4,9,17,45,410.0,83.5,3.8,22.0,190.0,162.61,111.96
2016,4,9,18,0,341.0,70.0,3.5,22.0,137.0,111.8,71.47
2016,4,9,18,15,238.0,52.0,3.55,21.5,91.0,63.28,37.33
2016,4,9,18,30,135.0,34.0,3.6,21.0,45.0,28.64,16.71
2016,4,9,18,45,67.5,17.0,3.65,20.5,22.5,15.46,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,10.46,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,18.69,4.24
2016,4,10,6,45,171.5,43.5,4.05,16.5,68.5,43.86,25.89
2016,4,10,7,0,279.0,64.0,4.2,17.0,111.0,87.26,55.43
2016,4,10,7,15,360.0,78.5,4.5,17.5,163.5,134.9,91.98
2016,4,10,7,30,441.0,93.0,4.8,18.0,216.0,192.67,139.42
2016,4,10,7,45,220.5,72.5,5.15,18.5,134.0,137.86,104.02
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,45.9,32.93
2016,4,10,8,15,0.0,81.5,5.65,19.5,81.5,72.13,54.57
2016,4,10,8,30,0.0,111.0,5.8,20.0,111.0,98.56,76.0
2016,4,10,8,45,0.0,132.5,5.95,21.0,132.5,117.98,91.19
2016,4,10,9,0,0.0,154.0,6.1,22.0,154.0,137.52,106.23
2016,4,10,9,15,1.0,162.0,6.1,22.5,162.5,145.49,112.05
2016,4,10,9,30,2.0,170.0,6.1,23.0,171.0,153.58,117.94
2016,4,10,9,45,18.0,236.0,6.15,23.5,249.0,226.22,174.92
2016,4,10,10,0,34.0,302.0,6.2,24.0,327.0,310.45,239.62
2016,4,10,10,15,20.0,244.5,6.2,24.5,260.0,237.38,182.08
2016,4,10,10,30,6.0,187.0,6.2,25.0,193.0,173.18,131.34
2016,4,10,10,45,111.0,308.5,6.2,25.5,404.0,400.95,308.3
2016,4,10,11,0,216.0,430.0,6.2,26.0,615.0,621.26,471.11
2016,4,10,11,15,346.0,401.0,6.2,26.0,706.5,732.09,553.35
2016,4,10,11,30,476.0,372.0,6.2,26.0,798.0,846.14,636.43
2016,4,10,11,45,301.0,420.5,6.2,26.0,691.5,722.88,543.94
2016,4,10,12,0,126.0,469.0,6.2,26.0,585.0,591.43,444.24
2016,4,10,12,15,134.0,463.0,6.1,25.5,587.5,594.66,447.89
2016,4,10,12,30,142.0,457.0,6.0,25.0,590.0,597.13,450.64
2016,4,10,12,45,81.0,392.0,5.95,25.0,467.5,456.97,346.64
2016,4,10,13,0,20.0,327.0,5.9,25.0,345.0,319.1,241.96
2016,4,10,13,15,22.5,337.5,5.7,25.0,358.0,331.21,251.38
2016,4,10,13,30,25.0,348.0,5.5,25.0,371.0,356.23,270.19
2016,4,10,13,45,73.5,392.0,5.3,25.0,457.0,444.86,337.73
2016,4,10,14,0,122.0,436.0,5.1,25.0,543.0,543.81,411.11
2016,4,10,14,15,62.0,295.0,5.25,25.0,349.5,334.24,255.34
2016,4,10,14,30,2.0,154.0,5.4,25.0,156.0,139.68,104.79
2016,4,10,14,45,27.0,244.5,5.6,25.5,265.5,251.4,192.3
2016,4,10,15,0,52.0,335.0,5.8,26.0,375.0,357.81,273.58
2016,4,10,15,15,81.5,329.0,5.85,26.0,387.5,371.48,285.03
2016,4,10,15,30,111.0,323.0,5.9,26.0,400.0,382.38,294.47
2016,4,10,15,45,68.0,276.5,5.95,26.0,322.5,303.07,233.75
2016,4,10,16,0,25.0,230.0,6.0,26.0,245.0,222.53,171.31
2016,4,10,16,15,307.0,188.5,5.9,25.5,347.0,356.69,279.54
2016,4,10,16,30,589.0,147.0,5.8,25.0,449.0,450.86,351.94
2016,4,10,16,45,297.5,143.5,5.7,25.0,296.0,271.99,211.46
2016,4,10,17,0,6.0,140.0,5.6,25.0,143.0,126.84,97.52
2016,4,10,17,15,194.0,126.5,5.3,24.5,187.0,183.47,139.82
2016,4,10,17,30,382.0,113.0,5.0,24.0,231.0,209.64,153.49
2016,4,10,17,45,304.0,97.0,4.7,23.5,179.0,150.34,105.61
2016,4,10,18,0,226.0,81.0,4.4,23.0,127.0,103.58,69.52
2016,4,10,18,15,148.0,57.0,4.35,22.5,83.5,60.01,37.82
2016,4,10,18,30,70.0,33.0,4.3,22.0,40.0,27.81,16.2
2016,4,10,18,45,35.0,16.5,4.25,21.5,20.0,15.01,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.91,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.75,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,4.82,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,7.9,0.91
2016,4,11,7,15,0.0,13.5,4.25,20.5,13.5,11.86,4.29
2016,4,11,7,30,0.0,18.0,4.5,21.0,18.0,15.83,7.64
2016,4,11,7,45,161.0,81.0,4.8,21.5,144.0,124.91,93.84
2016,4,11,8,0,322.0,144.0,5.1,22.0,270.0,252.69,195.51
2016,4,11,8,15,341.5,165.5,5.1,22.5,317.0,302.05,236.03
2016,4,11,8,30,361.0,187.0,5.1,23.0,364.0,353.25,277.19
2016,4,11,8,45,507.0,171.0,5.1,24.0,450.5,444.47,348.18
2016,4,11,9,0,653.0,155.0,5.1,25.0,537.0,548.34,427.3
2016,4,11,9,15,677.0,160.5,4.95,25.5,586.0,604.55,468.63
2016,4,11,9,30,701.0,166.0,4.8,26.0,635.0,661.16,509.11
2016,4,11,9,45,741.5,158.0,4.7,26.5,683.5,716.43,548.08
2016,4,11,10,0,782.0,150.0,4.6,27.0,732.0,769.83,584.53
2016,4,11,10,15,795.0,153.0,4.35,27.5,770.5,814.74,612.2
2016,4,11,10,30,808.0,156.0,4.1,28.0,809.0,857.71,638.09
2016,4,11,10,45,830.5,150.5,3.9,28.5,843.0,898.32,662.03
2016,4,11,11,0,853.0,145.0,3.7,29.0,877.0,936.86,684.08
2016,4,11,11,15,860.0,146.0,3.45,29.0,900.5,955.31,693.62
2016,4,11,11,30,867.0,147.0,3.2,29.0,924.0,979.86,707.09
2016,4,11,11,45,879.0,143.0,3.0,29.5,941.5,1001.13,717.08
2016,4,11,12,0,891.0,139.0,2.8,30.0,959.0,1019.03,724.75
2016,4,11,12,15,893.5,139.0,2.65,30.0,965.0,1027.92,728.56
2016,4,11,12,30,896.0,139.0,2.5,30.0,971.0,1033.09,730.12
2016,4,11,12,45,599.0,297.5,2.45,30.5,853.0,914.91,651.13
2016,4,11,13,0,302.0,456.0,2.4,31.0,735.0,764.13,544.03
2016,4,11,13,15,603.5,293.0,2.35,31.0,841.0,904.78,645.36
2016,4,11,13,30,905.0,130.0,2.3,31.0,947.0,1006.14,710.47
2016,4,11,13,45,906.0,125.5,2.3,31.5,928.5,986.45,696.3
2016,4,11,14,0,907.0,121.0,2.3,32.0,910.0,962.99,681.05
2016,4,11,14,15,901.0,119.5,2.25,32.0,882.0,932.57,662.37
2016,4,11,14,30,895.0,118.0,2.2,32.0,854.0,898.95,641.69
2016,4,11,14,45,886.0,116.5,2.2,32.0,818.0,859.83,617.84
2016,4,11,15,0,877.0,115.0,2.2,32.0,782.0,818.1,592.1
2016,4,11,15,15,864.5,112.5,2.15,31.5,739.5,770.36,562.89
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,724.84,534.3
2016,4,11,15,45,842.0,104.0,2.05,31.0,649.5,671.06,497.09
2016,4,11,16,0,832.0,98.0,2.0,31.0,602.0,615.77,457.86
2016,4,11,16,15,809.5,94.5,1.85,30.5,548.5,554.83,413.76
2016,4,11,16,30,787.0,91.0,1.7,30.0,495.0,494.25,368.49
2016,4,11,16,45,759.5,85.0,1.55,29.5,439.5,429.66,318.79
2016,4,11,17,0,732.0,79.0,1.4,29.0,384.0,366.72,268.65
2016,4,11,17,15,687.5,73.5,1.2,28.5,325.5,299.64,214.1
2016,4,11,17,30,643.0,68.0,1.0,28.0,267.0,237.91,162.82
2016,4,11,17,45,574.0,60.0,0.8,27.5,210.5,173.69,110.77
2016,4,11,18,0,505.0,52.0,0.6,27.0,154.0,117.74,67.47
2016,4,11,18,15,391.0,40.5,0.5,26.5,104.0,63.98,32.1
2016,4,11,18,30,277.0,29.0,0.4,26.0,54.0,24.83,13.77
2016,4,11,18,45,138.5,14.5,0.35,25.5,27.0,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,11.37,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,19.57,7.59
2016,4,12,6,45,231.0,43.0,3.75,13.5,76.5,45.86,26.53
2016,4,12,7,0,336.0,61.0,3.8,14.0,120.0,90.71,56.68
2016,4,12,7,15,248.5,86.0,3.7,14.5,138.5,120.78,86.08
2016,4,12,7,30,161.0,111.0,3.6,15.0,157.0,138.57,105.95
2016,4,12,7,45,80.5,100.0,3.5,15.5,123.0,116.22,90.68
2016,4,12,8,0,0.0,89.0,3.4,16.0,89.0,78.78,61.05
2016,4,12,8,15,0.0,104.0,3.45,16.5,104.0,92.21,71.95
2016,4,12,8,30,0.0,119.0,3.5,17.0,119.0,105.71,82.68
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,99.01,76.68
2016,4,12,9,0,0.0,104.0,3.7,18.0,104.0,92.3,70.77
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,100.42,77.02
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,108.58,83.23
2016,4,12,9,45,0.0,115.0,3.7,19.5,115.0,102.32,77.79
2016,4,12,10,0,0.0,108.0,3.7,20.0,108.0,96.08,72.43
2016,4,12,10,15,0.0,113.5,3.65,20.5,113.5,101.1,76.15
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,106.13,79.86
2016,4,12,10,45,9.0,210.0,3.55,21.5,218.0,197.17,151.48
2016,4,12,11,0,18.0,301.0,3.5,22.0,317.0,290.38,222.63
2016,4,12,11,15,9.0,178.5,3.5,22.0,186.5,168.92,128.58
2016,4,12,11,30,0.0,56.0,3.5,22.0,56.0,49.82,34.35
2016,4,12,11,45,0.0,60.5,3.5,22.5,60.5,53.86,37.53
2016,4,12,12,0,0.0,65.0,3.5,23.0,65.0,57.89,40.63
2016,4,12,12,15,0.0,75.0,3.5,23.0,75.0,66.87,47.74
2016,4,12,12,30,0.0,85.0,3.5,23.0,85.0,75.87,54.86
2016,4,12,12,45,0.0,108.0,3.55,23.0,108.0,96.63,71.23
2016,4,12,13,0,0.0,131.0,3.6,23.0,131.0,117.46,87.59
2016,4,12,13,15,13.0,241.5,3.65,23.0,253.0,231.54,176.55
2016,4,12,13,30,26.0,352.0,3.7,23.0,375.0,360.35,274.07
