Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,0,604.0,190.0,1.9,28.0,586.0,523.71,391.79
2016,5,12,16,15,493.5,203.0,1.8,27.5,509.5,443.05,332.24
2016,5,12,16,30,383.0,216.0,1.7,27.0,433.0,371.64,279.16
2016,5,12,16,45,436.0,186.0,1.6,26.5,409.5,345.65,258.2
2016,5,12,17,0,489.0,156.0,1.5,26.0,386.0,309.66,227.92
2016,5,12,17,15,447.5,144.0,1.35,25.5,334.0,255.8,184.75
2016,5,12,17,30,406.0,132.0,1.2,25.0,282.0,206.24,144.98
2016,5,12,17,45,352.0,117.0,1.1,25.0,231.5,156.72,106.36
2016,5,12,18,0,298.0,102.0,1.0,25.0,181.0,113.88,75.09
2016,5,12,18,15,232.0,82.0,0.95,24.5,134.5,73.48,49.23
2016,5,12,18,30,166.0,62.0,0.9,24.0,88.0,48.23,35.21
2016,5,12,18,45,83.0,39.5,0.9,23.5,52.5,32.26,20.68
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,14.94,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,7.73,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,6.82,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.08,0.61
2016,5,13,6,15,61.0,42.0,2.4,18.0,51.5,34.19,23.15
2016,5,13,6,30,106.0,69.0,2.4,18.0,87.0,54.24,41.47
2016,5,13,6,45,158.5,95.0,2.4,18.5,133.0,82.8,59.53
2016,5,13,7,0,211.0,121.0,2.4,19.0,179.0,121.82,87.24
2016,5,13,7,15,258.0,142.5,2.4,19.5,229.0,163.99,119.36
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,211.79,157.22
2016,5,13,7,45,345.0,181.0,2.4,21.0,330.5,259.23,195.14
2016,5,13,8,0,385.0,198.0,2.4,22.0,382.0,310.9,236.12
2016,5,13,8,15,417.0,211.5,2.4,22.5,432.5,360.28,275.32
2016,5,13,8,30,449.0,225.0,2.4,23.0,483.0,415.78,318.3
2016,5,13,8,45,471.0,238.0,2.4,23.5,530.5,465.47,355.96
2016,5,13,9,0,493.0,251.0,2.4,24.0,578.0,516.31,393.5
2016,5,13,9,15,514.0,260.0,2.35,24.5,622.0,563.87,427.56
2016,5,13,9,30,535.0,269.0,2.3,25.0,666.0,611.89,461.04
2016,5,13,9,45,558.5,272.0,2.25,25.5,707.0,656.39,491.33
2016,5,13,10,0,582.0,275.0,2.2,26.0,748.0,700.9,520.91
2016,5,13,10,15,595.0,280.0,2.1,26.0,781.5,738.8,545.88
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,776.06,569.9
2016,5,13,10,45,625.5,283.0,1.95,26.5,843.5,808.46,589.72
2016,5,13,11,0,643.0,281.0,1.9,27.0,872.0,839.22,608.12
2016,5,13,11,15,516.0,352.0,1.85,27.0,832.5,807.67,583.1
2016,5,13,11,30,389.0,423.0,1.8,27.0,793.0,762.26,549.4
2016,5,13,11,45,349.0,449.0,1.75,27.5,784.5,756.58,543.14
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,748.31,534.86
2016,5,13,12,15,318.0,474.0,1.65,28.0,785.0,758.13,541.08
2016,5,13,12,30,327.0,473.0,1.6,28.0,794.0,766.34,546.1
2016,5,13,12,45,216.0,481.0,1.6,28.0,693.0,661.11,474.19
2016,5,13,13,0,105.0,489.0,1.6,28.0,592.0,554.84,400.39
2016,5,13,13,15,128.0,487.5,1.6,28.0,611.0,581.58,420.12
2016,5,13,13,30,151.0,486.0,1.6,28.0,630.0,597.95,431.86
2016,5,13,13,45,186.5,473.0,1.6,28.0,646.5,613.0,443.23
2016,5,13,14,0,222.0,460.0,1.6,28.0,663.0,625.77,453.02
2016,5,13,14,15,255.5,437.5,1.6,28.0,664.5,632.56,458.74
2016,5,13,14,30,289.0,415.0,1.6,28.0,666.0,629.04,457.59
2016,5,13,14,45,422.0,349.0,1.6,28.0,699.0,664.91,485.37
2016,5,13,15,0,555.0,283.0,1.6,28.0,732.0,685.11,501.71
2016,5,13,15,15,532.0,270.5,1.55,28.0,682.5,633.2,465.76
2016,5,13,15,30,509.0,258.0,1.5,28.0,633.0,581.5,429.95
2016,5,13,15,45,428.0,266.0,1.5,28.0,567.5,513.46,381.47
2016,5,13,16,0,347.0,274.0,1.5,28.0,502.0,447.41,333.76
2016,5,13,16,15,268.0,262.5,1.45,27.5,430.0,376.86,282.68
2016,5,13,16,30,189.0,251.0,1.4,27.0,358.0,310.87,234.27
2016,5,13,16,45,251.0,216.5,1.35,27.0,344.0,295.12,221.55
2016,5,13,17,0,313.0,182.0,1.3,27.0,330.0,269.35,199.66
2016,5,13,17,15,338.0,163.5,1.2,26.5,305.0,239.45,174.39
2016,5,13,17,30,363.0,145.0,1.1,26.0,280.0,206.21,145.83
2016,5,13,17,45,314.0,127.0,1.0,25.5,230.0,158.1,108.76
2016,5,13,18,0,265.0,109.0,0.9,25.0,180.0,115.76,77.91
2016,5,13,18,15,203.5,87.0,0.9,24.5,133.5,75.91,51.88
2016,5,13,18,30,142.0,65.0,0.9,24.0,87.0,50.28,36.96
2016,5,13,18,45,84.0,40.0,0.9,24.0,52.0,32.68,21.06
2016,5,13,19,0,26.0,15.0,0.9,24.0,17.0,13.03,0.0
2016,5,13,19,15,13.0,7.5,0.95,23.5,8.5,6.82,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,19.5,8.5,7.73,0.0
2016,5,14,6,0,0.0,17.0,1.7,20.0,17.0,14.98,2.2
2016,5,14,6,15,25.0,38.5,1.7,20.5,43.0,32.53,21.58
2016,5,14,6,30,50.0,60.0,1.7,21.0,69.0,49.51,36.94
2016,5,14,6,45,71.5,84.0,1.7,21.5,101.5,71.26,51.61
2016,5,14,7,0,93.0,108.0,1.7,22.0,134.0,99.72,73.05
2016,5,14,7,15,115.5,130.5,1.65,22.5,169.5,130.2,96.6
2016,5,14,7,30,138.0,153.0,1.6,23.0,205.0,163.58,122.78
2016,5,14,7,45,124.5,178.0,1.55,24.0,231.0,191.38,145.29
2016,5,14,8,0,111.0,203.0,1.5,25.0,257.0,217.66,165.88
2016,5,14,8,15,117.0,229.0,1.5,25.0,291.5,251.16,191.8
2016,5,14,8,30,123.0,255.0,1.5,25.0,326.0,285.32,217.77
2016,5,14,8,45,71.5,247.0,1.5,25.5,289.0,257.23,195.85
2016,5,14,9,0,20.0,239.0,1.5,26.0,252.0,223.05,168.93
2016,5,14,9,15,18.0,245.5,1.45,26.0,258.5,229.1,173.17
2016,5,14,9,30,16.0,252.0,1.4,26.0,265.0,234.87,177.03
2016,5,14,9,45,16.0,260.5,1.4,26.0,273.5,243.58,183.18
2016,5,14,10,0,16.0,269.0,1.4,26.0,282.0,252.23,189.28
2016,5,14,10,15,19.5,297.5,1.3,26.0,314.0,281.63,210.67
2016,5,14,10,30,23.0,326.0,1.2,26.0,346.0,311.35,231.91
2016,5,14,10,45,19.0,307.0,1.15,26.0,324.0,291.76,217.0
2016,5,14,11,0,15.0,288.0,1.1,26.0,302.0,271.82,202.07
2016,5,14,11,15,14.5,280.5,1.0,25.5,294.5,265.14,197.3
2016,5,14,11,30,14.0,273.0,0.9,25.0,287.0,258.35,192.4
2016,5,14,11,45,17.0,307.5,0.8,25.0,324.5,293.0,217.56
2016,5,14,12,0,20.0,342.0,0.7,25.0,362.0,327.77,242.15
2016,5,14,12,15,30.0,384.5,0.65,25.0,414.5,386.13,283.45
2016,5,14,12,30,40.0,427.0,0.6,25.0,467.0,435.95,317.74
2016,5,14,12,45,31.0,392.0,0.6,25.0,423.0,394.12,287.98
2016,5,14,13,0,22.0,357.0,0.6,25.0,379.0,343.35,252.27
2016,5,14,13,15,17.0,293.5,0.65,24.5,310.0,280.15,207.75
2016,5,14,13,30,12.0,230.0,0.7,24.0,241.0,217.4,162.32
2016,5,14,13,45,6.0,138.0,0.8,24.0,143.5,128.64,95.4
2016,5,14,14,0,0.0,46.0,0.9,24.0,46.0,40.93,26.97
2016,5,14,14,15,0.0,42.0,1.0,23.5,42.0,37.34,24.29
2016,5,14,14,30,0.0,38.0,1.1,23.0,38.0,33.75,21.51
2016,5,14,14,45,0.0,52.5,1.25,23.0,52.5,46.63,31.87
2016,5,14,15,0,0.0,67.0,1.4,23.0,67.0,59.5,42.21
2016,5,14,15,15,0.0,52.0,1.45,22.5,52.0,46.12,31.64
2016,5,14,15,30,0.0,37.0,1.5,22.0,37.0,32.77,21.01
2016,5,14,15,45,0.0,56.5,1.6,22.0,56.5,50.05,35.1
2016,5,14,16,0,0.0,76.0,1.7,22.0,76.0,67.35,49.19
2016,5,14,16,15,0.0,109.5,1.65,21.5,109.5,97.03,73.41
2016,5,14,16,30,0.0,143.0,1.6,21.0,143.0,126.35,97.36
2016,5,14,16,45,0.0,81.0,1.6,21.0,81.0,71.71,53.41
2016,5,14,17,0,0.0,19.0,1.6,21.0,19.0,16.74,8.29
2016,5,14,17,15,0.0,16.5,1.65,20.5,16.5,14.53,6.53
2016,5,14,17,30,0.0,14.0,1.7,20.0,14.0,12.31,4.73
2016,5,14,17,45,0.0,11.5,1.75,20.0,11.5,10.11,2.88
2016,5,14,18,0,0.0,9.0,1.8,20.0,9.0,7.9,1.02
2016,5,14,18,15,0.0,6.5,2.05,19.5,6.5,5.7,0.0
2016,5,14,18,30,0.0,4.0,2.3,19.0,4.0,3.51,0.0
2016,5,14,18,45,0.0,2.5,2.55,19.0,2.5,2.19,0.0
2016,5,14,19,0,0.0,1.0,2.8,19.0,1.0,0.87,0.0
2016,5,14,19,15,0.0,0.5,2.9,18.5,0.5,0.45,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,14.0,5.5,5.0,0.0
2016,5,15,6,0,0.0,11.0,2.7,14.0,11.0,9.67,0.0
2016,5,15,6,15,0.0,29.5,2.7,14.0,29.5,25.98,16.68
2016,5,15,6,30,0.0,48.0,2.7,14.0,48.0,41.51,31.04
2016,5,15,6,45,2.0,70.5,2.75,14.5,71.0,60.45,45.86
2016,5,15,7,0,4.0,93.0,2.8,15.0,94.0,80.2,62.57
2016,5,15,7,15,31.0,120.5,2.8,15.0,132.0,108.16,84.9
2016,5,15,7,30,58.0,148.0,2.8,15.0,170.0,140.62,110.93
2016,5,15,7,45,69.5,174.0,2.85,15.5,204.5,170.97,135.51
2016,5,15,8,0,81.0,200.0,2.9,16.0,239.0,202.87,161.11
2016,5,15,8,15,130.0,228.0,2.9,16.5,299.0,255.23,202.38
2016,5,15,8,30,179.0,256.0,2.9,17.0,359.0,311.49,246.4
2016,5,15,8,45,119.0,270.5,2.95,17.5,341.5,305.37,241.09
2016,5,15,9,0,59.0,285.0,3.0,18.0,324.0,288.7,226.96
2016,5,15,9,15,106.0,320.0,2.95,18.5,396.5,353.0,276.44
2016,5,15,9,30,153.0,355.0,2.9,19.0,469.0,426.69,331.81
2016,5,15,9,45,140.0,375.5,2.9,19.5,484.0,444.8,343.72
2016,5,15,10,0,127.0,396.0,2.9,20.0,499.0,461.45,354.56
2016,5,15,10,15,121.5,413.0,2.85,20.0,515.5,479.3,366.93
2016,5,15,10,30,116.0,430.0,2.8,20.0,532.0,496.34,378.58
2016,5,15,10,45,89.5,429.5,2.8,20.5,509.5,471.27,358.43
2016,5,15,11,0,63.0,429.0,2.8,21.0,487.0,451.26,342.12
2016,5,15,11,15,41.5,382.0,2.7,21.0,421.0,390.28,296.48
2016,5,15,11,30,20.0,335.0,2.6,21.0,355.0,320.28,243.69
2016,5,15,11,45,20.5,341.5,2.55,21.5,362.0,327.23,248.49
2016,5,15,12,0,21.0,348.0,2.5,22.0,369.0,334.07,252.94
2016,5,15,12,15,22.0,357.0,2.45,22.0,379.0,343.54,259.84
2016,5,15,12,30,23.0,366.0,2.4,22.0,389.0,352.84,266.62
2016,5,15,12,45,29.0,388.0,2.35,22.0,416.5,388.17,292.68
2016,5,15,13,0,35.0,410.0,2.3,22.0,444.0,414.04,311.54
2016,5,15,13,15,27.5,373.5,2.3,22.0,400.5,371.87,280.53
2016,5,15,13,30,20.0,337.0,2.3,22.0,357.0,322.03,243.79
2016,5,15,13,45,18.5,321.5,2.3,22.0,339.5,305.87,232.07
2016,5,15,14,0,17.0,306.0,2.3,22.0,322.0,289.73,220.2
2016,5,15,14,15,20.5,316.0,2.3,22.0,334.5,300.96,229.03
2016,5,15,14,30,24.0,326.0,2.3,22.0,347.0,311.86,237.54
2016,5,15,14,45,46.0,348.5,2.3,22.0,386.5,354.31,270.14
2016,5,15,15,0,68.0,371.0,2.3,22.0,426.0,388.38,296.11
2016,5,15,15,15,76.0,355.5,2.3,22.0,414.0,375.74,287.21
2016,5,15,15,30,84.0,340.0,2.3,22.0,402.0,362.21,277.77
2016,5,15,15,45,87.0,318.5,2.3,22.0,379.0,339.31,261.1
2016,5,15,16,0,90.0,297.0,2.3,22.0,356.0,315.99,243.93
2016,5,15,16,15,45.0,210.5,2.25,21.5,240.0,210.74,163.35
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,109.67,83.84
2016,5,15,16,45,0.0,76.5,2.15,21.0,76.5,67.7,50.17
2016,5,15,17,0,0.0,29.0,2.1,21.0,29.0,25.57,15.63
2016,5,15,17,15,0.0,25.0,1.95,20.5,25.0,22.02,12.8
2016,5,15,17,30,0.0,21.0,1.8,20.0,21.0,18.48,9.92
2016,5,15,17,45,0.0,17.5,1.7,20.0,17.5,15.39,7.34
2016,5,15,18,0,0.0,14.0,1.6,20.0,14.0,12.3,4.73
2016,5,15,18,15,0.0,10.5,1.45,19.5,10.5,9.22,2.11
2016,5,15,18,30,0.0,7.0,1.3,19.0,7.0,6.14,0.0
2016,5,15,18,45,0.0,4.0,1.15,19.0,4.0,3.5,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.87,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.45,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.0,1.55,17.5,8.0,7.28,0.0
2016,5,16,6,0,0.0,16.0,1.8,18.0,16.0,14.09,2.85
2016,5,16,6,15,2.0,36.0,2.05,18.0,36.5,31.1,20.73
2016,5,16,6,30,4.0,56.0,2.3,18.0,57.0,47.59,35.8
2016,5,16,6,45,17.5,78.0,2.55,18.5,83.0,66.86,50.06
2016,5,16,7,0,31.0,100.0,2.8,19.0,109.0,87.67,66.64
2016,5,16,7,15,15.5,105.0,3.0,19.0,109.5,93.53,72.13
2016,5,16,7,30,0.0,110.0,3.2,19.0,110.0,96.08,74.74
2016,5,16,7,45,0.0,108.5,3.4,19.5,108.5,95.38,73.77
2016,5,16,8,0,0.0,107.0,3.6,20.0,107.0,94.41,72.55
2016,5,16,8,15,0.0,106.5,3.7,20.0,106.5,94.17,72.07
2016,5,16,8,30,0.0,106.0,3.8,20.0,106.0,93.86,71.55
2016,5,16,8,45,0.5,133.0,3.9,20.5,133.5,118.04,90.71
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,142.39,109.71
2016,5,16,9,15,0.5,153.0,3.95,21.5,154.0,136.12,104.16
2016,5,16,9,30,0.0,146.0,3.9,22.0,147.0,129.74,98.62
2016,5,16,9,45,0.0,140.0,3.85,22.5,140.5,124.51,94.07
2016,5,16,10,0,0.0,134.0,3.8,23.0,134.0,119.27,89.56
2016,5,16,10,15,5.5,184.0,3.65,23.0,189.0,168.41,128.02
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,218.19,166.36
2016,5,16,10,45,10.0,217.0,3.35,23.5,226.0,202.56,153.68
2016,5,16,11,0,9.0,200.0,3.2,24.0,208.0,186.8,141.1
2016,5,16,11,15,32.5,320.5,3.05,24.0,351.5,324.46,245.74
2016,5,16,11,30,56.0,441.0,2.9,24.0,495.0,460.03,344.61
2016,5,16,11,45,35.5,362.5,2.8,24.5,397.5,368.66,276.33
2016,5,16,12,0,15.0,284.0,2.7,25.0,300.0,269.84,202.38
2016,5,16,12,15,45.0,381.0,2.75,25.0,426.0,396.17,296.67
2016,5,16,12,30,75.0,478.0,2.8,25.0,552.0,516.29,382.93
2016,5,16,12,45,54.0,440.5,2.85,25.5,494.0,460.82,341.78
2016,5,16,13,0,33.0,403.0,2.9,26.0,436.0,405.25,301.03
2016,5,16,13,15,33.0,398.5,3.0,26.0,430.5,400.18,297.85
2016,5,16,13,30,33.0,394.0,3.1,26.0,425.0,394.86,294.31
2016,5,16,13,45,36.5,394.5,3.25,26.5,428.5,397.1,295.88
2016,5,16,14,0,40.0,395.0,3.4,27.0,432.0,398.96,297.17
2016,5,16,14,15,89.0,414.5,3.5,26.5,493.0,455.92,340.91
2016,5,16,14,30,138.0,434.0,3.6,26.0,554.0,516.35,386.5
2016,5,16,14,45,90.0,389.0,3.7,26.0,466.5,425.21,319.89
2016,5,16,15,0,42.0,344.0,3.8,26.0,379.0,344.25,259.94
2016,5,16,15,15,95.5,349.0,3.85,25.5,422.0,382.97,291.16
2016,5,16,15,30,149.0,354.0,3.9,25.0,465.0,421.52,321.52
2016,5,16,15,45,438.0,246.0,4.0,25.0,542.0,499.25,383.38
2016,5,16,16,0,727.0,138.0,4.1,25.0,619.0,540.49,415.23
2016,5,16,16,15,705.0,133.0,4.1,24.5,569.0,485.98,372.96
2016,5,16,16,30,683.0,128.0,4.1,24.0,519.0,432.08,330.29
2016,5,16,16,45,374.0,161.5,4.1,24.0,372.5,297.3,226.77
2016,5,16,17,0,65.0,195.0,4.1,24.0,226.0,192.23,148.12
2016,5,16,17,15,316.0,145.5,4.05,23.5,268.0,216.96,161.06
2016,5,16,17,30,567.0,96.0,4.0,23.0,310.0,211.47,145.48
2016,5,16,17,45,528.5,85.0,3.95,22.5,258.5,158.68,102.11
2016,5,16,18,0,490.0,74.0,3.9,22.0,207.0,110.22,65.62
2016,5,16,18,15,415.0,63.0,3.65,21.5,157.5,64.98,39.14
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,39.77,28.55
2016,5,16,18,45,239.0,36.5,3.2,20.5,68.5,28.32,18.0
2016,5,16,19,0,138.0,21.0,3.0,20.0,29.0,16.5,2.59
2016,5,16,19,15,69.0,10.5,2.9,19.5,14.5,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.0,7.0,6.37,0.0
2016,5,17,6,0,0.0,14.0,2.4,17.0,14.0,12.32,2.16
2016,5,17,6,15,0.0,31.5,2.55,17.0,31.5,27.63,17.92
2016,5,17,6,30,0.0,49.0,2.7,17.0,49.0,42.36,31.42
2016,5,17,6,45,1.0,71.0,2.85,17.5,71.5,60.85,45.67
2016,5,17,7,0,2.0,93.0,3.0,18.0,94.0,80.01,61.76
2016,5,17,7,15,8.5,114.0,3.1,18.5,117.5,99.68,77.69
2016,5,17,7,30,15.0,135.0,3.2,19.0,141.0,120.31,94.17
2016,5,17,7,45,7.5,102.5,3.35,19.5,105.5,92.37,71.04
2016,5,17,8,0,0.0,70.0,3.5,20.0,70.0,61.91,45.8
2016,5,17,8,15,0.0,88.0,3.5,20.5,88.0,77.94,58.69
2016,5,17,8,30,0.0,106.0,3.5,21.0,106.0,93.85,71.26
2016,5,17,8,45,0.0,102.5,3.5,21.5,102.5,90.85,68.43
2016,5,17,9,0,0.0,99.0,3.5,22.0,99.0,87.82,65.64
2016,5,17,9,15,0.0,114.5,3.45,22.0,114.5,101.63,76.5
2016,5,17,9,30,0.0,130.0,3.4,22.0,130.0,115.49,87.32
2016,5,17,9,45,7.0,194.5,3.35,22.5,200.0,178.02,136.24
2016,5,17,10,0,14.0,259.0,3.3,23.0,270.0,241.51,184.75
2016,5,17,10,15,60.5,344.0,3.25,23.0,396.5,361.12,275.89
2016,5,17,10,30,107.0,429.0,3.2,23.0,523.0,480.24,363.7
2016,5,17,10,45,56.0,295.0,3.15,23.5,344.5,317.37,241.35
2016,5,17,11,0,5.0,161.0,3.1,24.0,166.0,148.2,111.0
2016,5,17,11,15,13.5,254.5,3.05,24.0,268.0,240.41,182.06
2016,5,17,11,30,22.0,348.0,3.0,24.0,370.0,333.72,251.76
2016,5,17,11,45,113.5,424.5,2.95,24.5,536.0,506.78,379.4
2016,5,17,12,0,205.0,501.0,2.9,25.0,702.0,664.88,490.32
2016,5,17,12,15,172.0,503.0,2.85,25.0,672.5,637.89,469.46
2016,5,17,12,30,139.0,505.0,2.8,25.0,643.0,609.59,448.8
2016,5,17,12,45,158.0,504.0,2.8,25.0,659.5,625.72,460.78
2016,5,17,13,0,177.0,503.0,2.8,25.0,676.0,640.7,471.68
2016,5,17,13,15,245.0,482.5,2.8,25.0,718.5,680.65,501.36
2016,5,17,13,30,313.0,462.0,2.8,25.0,761.0,725.23,533.61
2016,5,17,13,45,231.0,464.0,2.8,25.0,682.0,640.71,473.51
2016,5,17,14,0,149.0,466.0,2.8,25.0,603.0,565.83,419.78
2016,5,17,14,15,459.5,319.5,2.8,25.0,723.5,696.16,520.36
2016,5,17,14,30,770.0,173.0,2.8,25.0,844.0,791.73,592.47
2016,5,17,14,45,765.5,166.5,2.85,25.0,811.0,756.09,567.85
2016,5,17,15,0,761.0,160.0,2.9,25.0,778.0,718.04,541.81
2016,5,17,15,15,747.5,156.5,2.9,25.0,738.0,674.33,510.88
2016,5,17,15,30,734.0,153.0,2.9,25.0,698.0,629.81,478.73
2016,5,17,15,45,452.5,229.5,2.95,25.0,559.0,492.42,375.73
2016,5,17,16,0,171.0,306.0,3.0,25.0,420.0,371.93,283.88
2016,5,17,16,15,382.0,230.0,2.95,24.5,457.0,403.33,309.21
2016,5,17,16,30,593.0,154.0,2.9,24.0,494.0,414.56,316.0
2016,5,17,16,45,448.5,170.5,2.9,24.0,413.0,334.15,253.26
2016,5,17,17,0,304.0,187.0,2.9,24.0,332.0,268.97,203.09
2016,5,17,17,15,284.0,166.5,2.8,23.5,289.0,225.39,168.0
2016,5,17,17,30,264.0,146.0,2.7,23.0,246.0,183.94,134.33
2016,5,17,17,45,236.5,125.0,2.65,23.0,204.0,143.17,101.67
2016,5,17,18,0,209.0,104.0,2.6,23.0,162.0,105.77,73.06
2016,5,17,18,15,169.0,83.0,2.6,22.5,123.0,71.45,49.67
2016,5,17,18,30,129.0,62.0,2.6,22.0,84.0,48.22,35.66
2016,5,17,18,45,71.5,41.5,2.6,21.5,53.0,33.94,22.64
2016,5,17,19,0,14.0,21.0,2.6,21.0,22.0,18.21,4.24
2016,5,17,19,15,7.0,10.5,2.65,21.0,11.0,9.55,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.0,3.8,15.0,3.0,2.73,0.0
2016,5,18,6,0,0.0,6.0,3.8,15.0,6.0,5.26,0.0
2016,5,18,6,15,0.0,14.5,3.75,15.0,14.5,12.74,5.31
2016,5,18,6,30,0.0,23.0,3.7,15.0,23.0,20.23,12.23
2016,5,18,6,45,0.0,33.0,3.7,15.5,33.0,29.07,19.15
2016,5,18,7,0,0.0,43.0,3.7,16.0,43.0,37.92,26.73
2016,5,18,7,15,0.0,54.5,3.65,16.0,54.5,48.11,35.38
2016,5,18,7,30,0.0,66.0,3.6,16.0,66.0,58.33,43.92
2016,5,18,7,45,13.5,123.0,3.6,16.5,130.0,111.62,87.8
2016,5,18,8,0,27.0,180.0,3.6,17.0,194.0,166.9,132.49
2016,5,18,8,15,52.5,215.0,3.5,17.0,244.5,210.12,166.83
2016,5,18,8,30,78.0,250.0,3.4,17.0,295.0,256.52,203.51
2016,5,18,8,45,140.5,278.5,3.35,17.5,368.5,322.15,254.64
2016,5,18,9,0,203.0,307.0,3.3,18.0,442.0,391.51,307.93
2016,5,18,9,15,112.0,289.0,3.3,18.5,364.5,332.28,260.63
2016,5,18,9,30,21.0,271.0,3.3,19.0,287.0,254.73,198.39
2016,5,18,9,45,26.5,299.0,3.3,19.5,320.5,289.56,224.85
2016,5,18,10,0,32.0,327.0,3.3,20.0,354.0,321.17,248.21
2016,5,18,10,15,24.0,304.5,3.25,20.5,325.0,296.42,228.23
2016,5,18,10,30,16.0,282.0,3.2,21.0,296.0,265.4,203.67
2016,5,18,10,45,13.0,244.0,3.15,21.5,255.5,229.33,175.42
2016,5,18,11,0,10.0,206.0,3.1,22.0,215.0,192.99,146.95
2016,5,18,11,15,9.5,202.5,3.05,22.0,211.5,189.78,144.38
2016,5,18,11,30,9.0,199.0,3.0,22.0,208.0,186.49,141.72
2016,5,18,11,45,16.5,283.5,2.95,22.5,300.0,270.28,205.51
2016,5,18,12,0,24.0,368.0,2.9,23.0,392.0,354.8,267.98
2016,5,18,12,15,197.0,408.5,2.85,23.0,602.5,571.35,430.03
2016,5,18,12,30,370.0,449.0,2.8,23.0,813.0,778.17,575.9
2016,5,18,12,45,193.5,382.5,2.8,23.5,573.0,551.0,412.37
2016,5,18,13,0,17.0,316.0,2.8,24.0,333.0,300.7,225.72
2016,5,18,13,15,16.0,302.0,2.8,24.0,318.0,286.64,216.09
2016,5,18,13,30,15.0,288.0,2.8,24.0,303.0,272.53,205.67
2016,5,18,13,45,41.0,360.0,2.85,24.0,398.5,368.17,277.8
2016,5,18,14,0,67.0,432.0,2.9,24.0,494.0,456.0,342.36
2016,5,18,14,15,79.5,426.5,2.95,24.0,498.0,458.45,344.53
2016,5,18,14,30,92.0,421.0,3.0,24.0,502.0,459.84,346.34
2016,5,18,14,45,60.0,369.0,3.1,24.0,421.0,383.09,290.03
2016,5,18,15,0,28.0,317.0,3.2,24.0,340.0,308.83,234.73
2016,5,18,15,15,16.0,243.0,3.3,23.5,256.0,227.46,173.72
2016,5,18,15,30,4.0,169.0,3.4,23.0,172.0,152.75,116.26
2016,5,18,15,45,5.0,181.0,3.5,23.0,185.0,163.6,125.22
2016,5,18,16,0,6.0,193.0,3.6,23.0,198.0,174.21,133.91
2016,5,18,16,15,45.5,221.0,3.65,22.5,248.0,219.83,170.61
2016,5,18,16,30,85.0,249.0,3.7,22.0,298.0,258.11,200.98
2016,5,18,16,45,42.5,141.5,3.75,21.5,166.0,142.32,109.94
2016,5,18,17,0,0.0,34.0,3.8,21.0,34.0,29.99,19.25
2016,5,18,17,15,0.0,29.5,3.8,20.5,29.5,26.0,16.09
2016,5,18,17,30,0.0,25.0,3.8,20.0,25.0,22.01,12.86
2016,5,18,17,45,0.0,21.0,3.8,20.0,21.0,18.48,9.92
2016,5,18,18,0,0.0,17.0,3.8,20.0,17.0,14.94,6.94
2016,5,18,18,15,0.0,13.0,3.65,19.5,13.0,11.42,3.95
2016,5,18,18,30,0.0,9.0,3.5,19.0,9.0,7.9,1.21
2016,5,18,18,45,0.0,5.5,3.35,18.5,5.5,4.82,0.0
2016,5,18,19,0,0.0,2.0,3.2,18.0,2.0,1.75,0.0
2016,5,18,19,15,0.0,1.0,3.15,17.5,1.0,0.91,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,15.0,1.5,1.36,0.0
2016,5,19,6,0,0.0,3.0,2.6,15.0,3.0,2.63,0.0
2016,5,19,6,15,0.0,7.0,2.85,15.0,7.0,6.14,0.0
2016,5,19,6,30,0.0,11.0,3.1,15.0,11.0,9.65,2.89
2016,5,19,6,45,0.0,15.5,3.35,15.0,15.5,13.62,6.01
2016,5,19,7,0,0.0,20.0,3.6,15.0,20.0,17.59,9.45
2016,5,19,7,15,0.0,24.5,3.4,15.0,24.5,21.56,12.86
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,25.55,16.22
2016,5,19,7,45,0.0,29.0,3.0,15.5,29.0,25.56,16.12
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,25.57,16.02
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,26.03,16.32
2016,5,19,8,30,0.0,30.0,2.9,16.0,30.0,26.49,16.63
2016,5,19,8,45,0.0,42.5,3.0,16.5,42.5,37.58,25.77
2016,5,19,9,0,0.0,55.0,3.1,17.0,55.0,48.7,34.81
2016,5,19,9,15,0.0,56.5,3.05,17.0,56.5,50.06,35.82
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,51.43,36.84
2016,5,19,9,45,0.0,98.0,2.95,17.0,98.0,87.09,65.86
2016,5,19,10,0,0.0,138.0,2.9,17.0,138.0,122.82,94.54
2016,5,19,10,15,0.0,127.0,2.5,17.0,127.0,113.09,86.48
2016,5,19,10,30,0.0,116.0,2.1,17.0,116.0,103.34,78.49
2016,5,19,10,45,4.0,149.0,1.7,17.5,152.5,136.31,104.64
2016,5,19,11,0,8.0,182.0,1.3,18.0,189.0,169.62,130.46
2016,5,19,11,15,60.5,332.0,1.25,18.0,390.0,359.06,276.21
2016,5,19,11,30,113.0,482.0,1.2,18.0,591.0,548.53,412.47
2016,5,19,11,45,203.5,482.0,1.2,18.5,680.5,641.31,476.94
2016,5,19,12,0,294.0,482.0,1.2,19.0,770.0,734.64,540.53
2016,5,19,12,15,286.0,486.5,1.2,19.5,767.5,733.73,537.54
2016,5,19,12,30,278.0,491.0,1.2,20.0,765.0,731.22,534.57
2016,5,19,12,45,266.5,491.5,1.2,20.5,753.0,720.22,525.98
2016,5,19,13,0,255.0,492.0,1.2,21.0,741.0,707.85,516.62
2016,5,19,13,15,161.5,473.0,1.2,21.5,630.5,594.42,436.96
2016,5,19,13,30,68.0,454.0,1.2,22.0,520.0,481.65,356.33
2016,5,19,13,45,52.5,421.0,1.2,22.5,471.0,435.03,323.4
2016,5,19,14,0,37.0,388.0,1.2,23.0,422.0,388.97,290.01
2016,5,19,14,15,26.0,333.0,1.2,23.0,357.0,327.02,245.37
2016,5,19,14,30,15.0,278.0,1.2,23.0,292.0,260.82,196.71
2016,5,19,14,45,17.0,282.5,1.2,23.0,297.5,265.55,200.88
2016,5,19,15,0,19.0,287.0,1.2,23.0,303.0,270.03,204.57
2016,5,19,15,15,19.5,277.5,1.3,23.0,293.0,260.65,198.02
2016,5,19,15,30,20.0,268.0,1.4,23.0,283.0,251.15,191.41
2016,5,19,15,45,32.5,271.5,1.5,23.0,294.5,263.47,201.51
2016,5,19,16,0,45.0,275.0,1.6,23.0,306.0,270.64,207.55
2016,5,19,16,15,37.5,247.5,1.75,22.5,272.0,238.94,184.15
2016,5,19,16,30,30.0,220.0,1.9,22.0,238.0,208.17,161.18
2016,5,19,16,45,184.5,201.0,2.05,22.0,291.5,251.43,193.93
2016,5,19,17,0,339.0,182.0,2.2,22.0,345.0,275.85,209.0
2016,5,19,17,15,465.5,136.5,2.2,21.5,330.5,251.34,184.17
2016,5,19,17,30,592.0,91.0,2.2,21.0,316.0,211.41,144.87
2016,5,19,17,45,543.5,82.5,2.2,21.0,263.5,157.97,101.17
2016,5,19,18,0,495.0,74.0,2.2,21.0,211.0,110.01,65.47
2016,5,19,18,15,422.0,63.5,2.05,20.5,161.5,65.16,39.4
2016,5,19,18,30,349.0,53.0,1.9,20.0,112.0,40.46,29.35
2016,5,19,18,45,246.0,38.0,1.8,19.5,72.0,29.42,19.19
2016,5,19,19,0,143.0,23.0,1.7,19.0,32.0,18.04,5.55
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.0,10.46,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,17.5,11.37,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,35.0,19.57,8.09
2016,5,20,6,15,249.0,40.0,0.9,15.5,76.5,30.91,21.0
2016,5,20,6,30,353.0,55.0,0.9,16.0,118.0,41.9,31.25
2016,5,20,6,45,176.5,48.0,0.9,16.5,79.5,44.29,27.57
2016,5,20,7,0,0.0,41.0,0.9,17.0,41.0,36.15,25.15
2016,5,20,7,15,0.0,61.0,0.9,17.5,61.0,53.89,40.06
2016,5,20,7,30,0.0,81.0,0.9,18.0,81.0,71.45,54.52
2016,5,20,7,45,0.0,112.5,0.9,18.5,112.5,98.78,76.72
2016,5,20,8,0,0.0,144.0,0.9,19.0,144.0,126.3,98.58
2016,5,20,8,15,1.0,155.0,0.95,19.5,156.0,136.75,106.33
2016,5,20,8,30,2.0,166.0,1.0,20.0,168.0,147.29,114.13
2016,5,20,8,45,4.0,178.0,1.05,21.0,181.5,159.32,122.8
2016,5,20,9,0,6.0,190.0,1.1,22.0,195.0,171.57,131.54
2016,5,20,9,15,8.0,205.0,1.15,22.0,211.5,186.68,142.95
2016,5,20,9,30,10.0,220.0,1.2,22.0,228.0,202.0,154.46
2016,5,20,9,45,14.0,251.5,1.3,22.5,263.0,233.65,178.1
2016,5,20,10,0,18.0,283.0,1.4,23.0,298.0,265.74,201.72
2016,5,20,10,15,33.0,334.0,1.45,23.0,363.0,330.0,249.51
2016,5,20,10,30,48.0,385.0,1.5,23.0,428.0,391.02,293.91
2016,5,20,10,45,179.5,413.5,1.6,23.5,579.0,535.97,399.96
2016,5,20,11,0,311.0,442.0,1.7,24.0,730.0,687.39,505.46
2016,5,20,11,15,587.5,294.5,1.7,24.5,852.0,807.76,591.17
2016,5,20,11,30,864.0,147.0,1.7,25.0,974.0,914.8,661.62
2016,5,20,11,45,873.0,143.0,1.75,25.5,987.5,930.92,669.69
2016,5,20,12,0,882.0,139.0,1.8,26.0,1001.0,943.82,676.75
2016,5,20,12,15,882.0,139.0,1.8,26.0,1004.5,948.67,679.54
2016,5,20,12,30,882.0,139.0,1.8,26.0,1008.0,950.17,680.39
2016,5,20,12,45,879.0,140.0,1.8,26.0,1003.0,946.48,678.08
2016,5,20,13,0,876.0,141.0,1.8,26.0,998.0,939.46,673.82
2016,5,20,13,15,873.0,140.5,1.8,26.0,985.0,927.76,666.7
2016,5,20,13,30,870.0,140.0,1.8,26.0,972.0,912.67,657.54
2016,5,20,13,45,862.5,140.0,1.8,26.5,950.5,890.76,642.79
2016,5,20,14,0,855.0,140.0,1.8,27.0,929.0,865.78,626.18
2016,5,20,14,15,848.0,138.5,1.8,27.0,901.0,836.94,608.3
2016,5,20,14,30,841.0,137.0,1.8,27.0,873.0,805.29,588.52
2016,5,20,14,45,833.5,133.5,1.85,27.0,838.5,768.83,565.83
2016,5,20,15,0,826.0,130.0,1.9,27.0,804.0,733.88,543.51
2016,5,20,15,15,814.0,127.0,1.95,26.5,763.0,689.4,514.24
2016,5,20,15,30,802.0,124.0,2.0,26.0,722.0,643.33,483.0
2016,5,20,15,45,784.0,121.5,2.05,26.0,676.0,592.78,446.63
2016,5,20,16,0,766.0,119.0,2.1,26.0,630.0,541.7,408.82
2016,5,20,16,15,745.5,115.0,2.1,26.0,580.0,487.75,367.6
2016,5,20,16,30,725.0,111.0,2.1,26.0,530.0,432.54,324.25
2016,5,20,16,45,696.0,107.0,2.15,26.0,477.5,375.88,278.74
2016,5,20,17,0,667.0,103.0,2.2,26.0,425.0,321.1,233.51
2016,5,20,17,15,630.5,96.5,2.1,25.5,371.0,264.17,186.33
2016,5,20,17,30,594.0,90.0,2.0,25.0,317.0,210.65,141.76
2016,5,20,17,45,543.5,82.0,1.9,24.5,264.5,157.29,99.13
2016,5,20,18,0,493.0,74.0,1.8,24.0,212.0,109.64,64.41
2016,5,20,18,15,420.5,63.5,1.65,23.5,162.5,64.97,38.79
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,40.43,28.95
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,29.4,18.94
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,18.02,5.92
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,11.5,2.05,19.5,13.5,10.46,0.0
2016,5,21,6,0,42.0,23.0,2.3,20.0,27.0,19.51,8.04
2016,5,21,6,15,101.0,48.0,2.35,20.0,64.5,37.78,26.35
2016,5,21,6,30,160.0,73.0,2.4,20.0,102.0,56.09,42.9
2016,5,21,6,45,214.5,95.0,2.45,20.5,148.0,83.01,58.28
2016,5,21,7,0,269.0,117.0,2.5,21.0,194.0,122.79,85.1
2016,5,21,7,15,317.0,134.5,2.5,21.5,244.0,164.71,116.38
2016,5,21,7,30,365.0,152.0,2.5,22.0,294.0,212.16,153.77
2016,5,21,7,45,197.0,167.5,2.55,22.5,246.0,201.57,152.3
2016,5,21,8,0,29.0,183.0,2.6,23.0,198.0,169.77,131.27
2016,5,21,8,15,107.5,221.0,2.6,23.0,282.5,238.45,184.27
2016,5,21,8,30,186.0,259.0,2.6,23.0,367.0,314.76,242.79
2016,5,21,8,45,183.5,284.5,2.65,23.5,399.0,347.85,267.53
2016,5,21,9,0,181.0,310.0,2.7,24.0,431.0,380.43,291.44
2016,5,21,9,15,169.5,334.0,2.7,24.5,454.0,405.69,309.24
2016,5,21,9,30,158.0,358.0,2.7,25.0,477.0,429.53,325.59
2016,5,21,9,45,110.0,364.0,2.7,25.5,449.5,410.64,309.86
2016,5,21,10,0,62.0,370.0,2.7,26.0,422.0,381.59,286.64
2016,5,21,10,15,63.5,388.0,2.65,26.0,442.5,402.68,301.67
2016,5,21,10,30,65.0,406.0,2.6,26.0,463.0,423.69,316.33
2016,5,21,10,45,56.0,408.0,2.6,26.0,458.5,421.05,313.75
2016,5,21,11,0,47.0,410.0,2.6,26.0,454.0,417.61,310.71
2016,5,21,11,15,32.5,362.5,2.55,26.0,393.5,362.47,270.17
2016,5,21,11,30,18.0,315.0,2.5,26.0,333.0,299.58,223.66
2016,5,21,11,45,40.0,388.0,2.5,26.5,427.5,395.33,293.72
2016,5,21,12,0,62.0,461.0,2.5,27.0,522.0,485.07,356.93
2016,5,21,12,15,229.0,450.0,2.45,27.0,675.5,645.19,472.48
2016,5,21,12,30,396.0,439.0,2.4,27.0,829.0,789.66,572.4
2016,5,21,12,45,214.0,421.0,2.4,27.0,631.5,604.06,442.06
2016,5,21,13,0,32.0,403.0,2.4,27.0,434.0,402.9,296.6
2016,5,21,13,15,154.5,438.0,2.4,27.0,586.5,554.14,408.28
2016,5,21,13,30,277.0,473.0,2.4,27.0,739.0,699.62,509.98
2016,5,21,13,45,201.5,468.0,2.45,27.5,659.5,615.84,449.7
2016,5,21,14,0,126.0,463.0,2.5,28.0,580.0,541.12,396.19
2016,5,21,14,15,76.0,400.0,2.55,28.0,470.5,429.88,317.64
2016,5,21,14,30,26.0,337.0,2.6,28.0,361.0,328.75,244.16
2016,5,21,14,45,315.5,297.5,2.65,28.0,556.5,523.18,392.45
2016,5,21,15,0,605.0,258.0,2.7,28.0,752.0,692.11,514.3
2016,5,21,15,15,546.0,263.5,2.75,27.5,692.5,629.09,469.59
2016,5,21,15,30,487.0,269.0,2.8,27.0,633.0,570.39,428.49
2016,5,21,15,45,359.0,286.0,2.85,27.0,545.5,479.64,361.91
2016,5,21,16,0,231.0,303.0,2.9,27.0,458.0,400.87,303.26
2016,5,21,16,15,350.0,250.5,2.9,26.5,464.0,403.46,306.25
2016,5,21,16,30,469.0,198.0,2.9,26.0,470.0,392.9,297.41
2016,5,21,16,45,454.0,189.5,2.95,26.0,431.5,350.99,263.71
2016,5,21,17,0,439.0,181.0,3.0,26.0,393.0,309.82,229.99
2016,5,21,17,15,400.5,167.0,2.95,25.5,342.5,258.41,188.86
2016,5,21,17,30,362.0,153.0,2.9,25.0,292.0,210.3,150.36
2016,5,21,17,45,309.0,136.0,2.85,25.0,241.5,162.79,113.43
2016,5,21,18,0,256.0,119.0,2.8,25.0,191.0,121.37,83.2
2016,5,21,18,15,200.5,96.0,2.65,24.5,144.5,81.78,57.04
2016,5,21,18,30,145.0,73.0,2.5,24.0,98.0,56.0,42.02
2016,5,21,18,45,89.5,47.0,2.45,23.5,60.5,38.03,26.04
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,17.93,6.24
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,9.55,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.05,21.5,16.5,12.28,0.0
2016,5,22,6,0,82.0,27.0,2.2,22.0,33.0,21.85,9.83
2016,5,22,6,15,169.0,46.5,2.3,22.0,72.5,36.88,25.39
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,49.93,37.29
2016,5,22,6,45,134.5,82.5,2.55,22.5,107.5,72.31,51.01
2016,5,22,7,0,13.0,99.0,2.7,23.0,103.0,85.86,64.84
2016,5,22,7,15,126.5,124.5,2.7,23.0,173.5,126.01,92.62
2016,5,22,7,30,240.0,150.0,2.7,23.0,244.0,182.21,134.02
2016,5,22,7,45,236.5,176.0,2.75,23.5,280.0,220.05,165.26
2016,5,22,8,0,233.0,202.0,2.8,24.0,316.0,257.44,195.64
2016,5,22,8,15,207.5,230.5,2.8,24.0,341.0,285.81,218.95
2016,5,22,8,30,182.0,259.0,2.8,24.0,366.0,312.55,240.14
2016,5,22,8,45,135.0,280.5,2.8,24.5,363.5,319.55,245.09
2016,5,22,9,0,88.0,302.0,2.8,25.0,361.0,318.02,242.96
2016,5,22,9,15,58.0,295.5,2.75,25.0,335.5,299.95,228.66
2016,5,22,9,30,28.0,289.0,2.7,25.0,310.0,278.56,211.67
2016,5,22,9,45,18.0,243.5,2.7,25.5,257.0,229.12,173.42
2016,5,22,10,0,8.0,198.0,2.7,26.0,204.0,182.19,136.94
2016,5,22,10,15,8.5,204.0,2.7,26.0,211.0,188.44,141.6
2016,5,22,10,30,9.0,210.0,2.7,26.0,218.0,194.71,146.17
2016,5,22,10,45,10.0,220.5,2.75,26.0,230.0,205.44,154.18
2016,5,22,11,0,11.0,231.0,2.8,26.0,242.0,216.22,162.19
2016,5,22,11,15,9.5,206.0,2.8,26.0,215.5,192.79,144.26
2016,5,22,11,30,8.0,181.0,2.8,26.0,189.0,169.22,126.24
2016,5,22,11,45,9.5,198.0,2.85,26.5,208.0,186.16,138.89
2016,5,22,12,0,11.0,215.0,2.9,27.0,227.0,203.12,151.39
2016,5,22,12,15,14.0,261.0,2.95,27.0,275.0,247.76,184.88
2016,5,22,12,30,17.0,307.0,3.0,27.0,323.0,292.48,218.01
2016,5,22,12,45,153.5,395.5,3.1,27.5,545.0,516.55,383.66
2016,5,22,13,0,290.0,484.0,3.2,28.0,767.0,729.72,531.9
2016,5,22,13,15,521.5,347.0,3.25,28.0,849.5,814.76,595.18
2016,5,22,13,30,753.0,210.0,3.3,28.0,932.0,885.17,647.49
2016,5,22,13,45,506.5,333.0,3.35,28.0,814.0,769.71,564.61
2016,5,22,14,0,260.0,456.0,3.4,28.0,696.0,654.45,480.07
2016,5,22,14,15,167.0,434.5,3.4,28.0,587.5,543.3,401.52
2016,5,22,14,30,74.0,413.0,3.4,28.0,479.0,436.7,324.11
2016,5,22,14,45,291.5,358.0,3.45,28.0,599.5,560.02,418.56
2016,5,22,15,0,509.0,303.0,3.5,28.0,720.0,660.9,493.3
2016,5,22,15,15,503.5,284.5,3.5,28.0,679.5,618.06,462.69
2016,5,22,15,30,498.0,266.0,3.5,28.0,639.0,574.11,431.53
2016,5,22,15,45,572.0,219.0,3.55,28.0,621.5,551.2,415.92
