Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,0,646.0,172.0,3.6,28.0,604.0,522.57,394.94
2016,5,22,16,15,622.5,165.5,3.55,27.5,555.5,470.26,355.42
2016,5,22,16,30,599.0,159.0,3.5,27.0,507.0,418.89,315.61
2016,5,22,16,45,566.5,152.0,3.45,27.0,456.0,364.78,272.25
2016,5,22,17,0,534.0,145.0,3.4,27.0,405.0,310.53,228.08
2016,5,22,17,15,494.5,135.5,3.25,26.5,353.0,257.66,185.03
2016,5,22,17,30,455.0,126.0,3.1,26.0,301.0,208.68,145.13
2016,5,22,17,45,396.5,114.5,3.0,26.0,250.0,159.17,106.44
2016,5,22,18,0,338.0,103.0,2.9,26.0,199.0,116.35,75.57
2016,5,22,18,15,273.0,86.0,2.8,25.5,152.0,77.26,51.61
2016,5,22,18,30,208.0,69.0,2.7,25.0,105.0,53.47,39.73
2016,5,22,18,45,132.5,47.0,2.65,24.5,67.0,37.13,25.22
2016,5,22,19,0,57.0,25.0,2.6,24.0,29.0,20.29,8.17
2016,5,22,19,15,28.5,12.5,2.65,24.0,14.5,11.37,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.0,18.0,12.28,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,21.07,9.56
2016,5,23,6,15,208.0,44.0,2.6,21.5,76.0,33.87,22.94
2016,5,23,6,30,301.0,61.0,2.7,22.0,116.0,46.23,34.14
2016,5,23,6,45,367.0,74.5,2.85,22.5,164.0,71.73,45.16
2016,5,23,7,0,433.0,88.0,3.0,23.0,212.0,115.17,71.62
2016,5,23,7,15,483.5,98.0,3.05,23.0,264.0,161.06,105.73
2016,5,23,7,30,534.0,108.0,3.1,23.0,316.0,214.67,149.07
2016,5,23,7,45,560.5,119.5,3.2,23.5,367.0,266.3,192.54
2016,5,23,8,0,587.0,131.0,3.3,24.0,418.0,320.3,237.71
2016,5,23,8,15,616.0,137.5,3.35,24.5,469.5,372.91,281.0
2016,5,23,8,30,645.0,144.0,3.4,25.0,521.0,427.57,324.84
2016,5,23,8,45,322.5,127.5,3.45,25.5,316.0,283.57,218.27
2016,5,23,9,0,0.0,111.0,3.5,26.0,111.0,98.43,72.75
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,106.04,78.7
2016,5,23,9,30,0.0,128.0,3.6,26.0,128.0,113.68,84.48
2016,5,23,9,45,0.5,134.5,3.65,26.5,135.0,119.91,88.97
2016,5,23,10,0,1.0,141.0,3.7,27.0,142.0,126.19,93.49
2016,5,23,10,15,2.5,145.5,3.75,27.0,148.0,131.5,97.47
2016,5,23,10,30,4.0,150.0,3.8,27.0,154.0,136.91,101.55
2016,5,23,10,45,4.5,154.5,3.9,27.0,159.0,141.59,105.04
2016,5,23,11,0,5.0,159.0,4.0,27.0,164.0,146.29,108.55
2016,5,23,11,15,7.5,180.0,4.05,27.0,187.5,167.58,124.84
2016,5,23,11,30,10.0,201.0,4.1,27.0,211.0,189.01,141.13
2016,5,23,11,45,10.5,205.5,4.15,27.5,216.0,193.81,144.4
2016,5,23,12,0,11.0,210.0,4.2,28.0,221.0,198.56,147.66
2016,5,23,12,15,20.0,303.0,4.25,28.0,323.0,298.28,222.38
2016,5,23,12,30,29.0,396.0,4.3,28.0,425.0,393.76,292.18
2016,5,23,12,45,22.5,348.0,4.35,28.5,370.5,334.78,248.35
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,284.78,211.18
2016,5,23,13,15,15.5,289.5,4.4,29.0,305.0,274.42,203.7
2016,5,23,13,30,15.0,279.0,4.4,29.0,294.0,264.0,196.1
2016,5,23,13,45,148.0,365.0,4.4,29.0,502.5,472.53,352.65
2016,5,23,14,0,281.0,451.0,4.4,29.0,711.0,666.94,491.63
2016,5,23,14,15,237.5,444.0,4.35,29.0,659.5,609.48,449.94
2016,5,23,14,30,194.0,437.0,4.3,29.0,608.0,559.85,414.49
2016,5,23,14,45,219.5,415.0,4.25,29.0,601.0,550.96,409.37
2016,5,23,15,0,245.0,393.0,4.2,29.0,594.0,544.84,405.86
2016,5,23,15,15,277.5,364.5,4.15,28.5,581.0,529.36,396.52
2016,5,23,15,30,310.0,336.0,4.1,28.0,568.0,510.46,384.4
2016,5,23,15,45,161.0,276.0,4.05,28.0,396.0,347.74,263.55
2016,5,23,16,0,12.0,216.0,4.0,28.0,224.0,197.58,149.0
2016,5,23,16,15,28.0,225.5,3.95,27.5,242.5,214.43,162.97
2016,5,23,16,30,44.0,235.0,3.9,27.0,261.0,226.92,173.18
2016,5,23,16,45,202.0,208.0,3.9,27.0,308.5,263.43,199.94
2016,5,23,17,0,360.0,181.0,3.9,27.0,356.0,280.95,209.27
2016,5,23,17,15,334.0,163.5,3.8,26.5,311.0,235.38,172.52
2016,5,23,17,30,308.0,146.0,3.7,26.0,266.0,192.47,137.94
2016,5,23,17,45,274.0,127.5,3.65,26.0,221.5,150.33,104.66
2016,5,23,18,0,240.0,109.0,3.6,26.0,177.0,112.16,76.17
2016,5,23,18,15,194.0,88.5,3.6,25.5,136.0,76.21,52.48
2016,5,23,18,30,148.0,68.0,3.6,25.0,95.0,52.59,39.02
2016,5,23,18,45,92.0,47.0,3.6,25.0,61.5,38.16,26.06
2016,5,23,19,0,36.0,26.0,3.6,25.0,28.0,21.75,9.49
2016,5,23,19,15,18.0,13.0,3.7,24.5,14.0,11.82,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,26.0,14.0,2.6,21.5,16.0,12.73,0.0
2016,5,24,6,0,52.0,28.0,2.7,22.0,32.0,23.3,11.31
2016,5,24,6,15,120.0,49.0,2.9,22.0,68.0,38.59,26.87
2016,5,24,6,30,188.0,70.0,3.1,22.0,104.0,54.14,40.92
2016,5,24,6,45,274.0,80.0,3.3,22.5,149.0,72.02,47.67
2016,5,24,7,0,360.0,90.0,3.5,23.0,194.0,109.01,69.63
2016,5,24,7,15,374.0,114.0,3.65,23.0,241.5,156.05,106.41
2016,5,24,7,30,388.0,138.0,3.8,23.0,289.0,204.81,146.7
2016,5,24,7,45,239.5,174.5,4.0,23.5,272.5,218.84,164.48
2016,5,24,8,0,91.0,211.0,4.2,24.0,256.0,213.69,164.53
2016,5,24,8,15,97.0,234.5,4.25,24.5,287.0,243.13,187.35
2016,5,24,8,30,103.0,258.0,4.3,25.0,318.0,273.21,210.25
2016,5,24,8,45,299.5,243.5,4.4,25.5,440.5,371.76,285.58
2016,5,24,9,0,496.0,229.0,4.5,26.0,563.0,488.59,374.06
2016,5,24,9,15,265.0,265.0,4.55,26.0,445.0,403.96,309.6
2016,5,24,9,30,34.0,301.0,4.6,26.0,327.0,292.83,222.57
2016,5,24,9,45,35.5,316.0,4.65,26.5,344.5,309.95,234.92
2016,5,24,10,0,37.0,331.0,4.7,27.0,362.0,327.1,246.93
2016,5,24,10,15,120.0,374.5,4.65,27.0,479.5,438.44,330.77
2016,5,24,10,30,203.0,418.0,4.6,27.0,597.0,549.55,412.18
2016,5,24,10,45,189.5,443.5,4.6,27.5,614.5,569.37,424.19
2016,5,24,11,0,176.0,469.0,4.6,28.0,632.0,587.77,435.39
2016,5,24,11,15,101.5,421.5,4.6,28.0,516.0,484.32,359.81
2016,5,24,11,30,27.0,374.0,4.6,28.0,400.0,368.81,274.12
2016,5,24,11,45,27.5,380.5,4.65,28.5,407.0,376.27,279.23
2016,5,24,12,0,28.0,387.0,4.7,29.0,414.0,383.53,283.88
2016,5,24,12,15,31.0,385.0,4.7,29.0,415.5,384.88,284.9
2016,5,24,12,30,34.0,383.0,4.7,29.0,417.0,385.92,285.76
2016,5,24,12,45,17.0,251.0,4.7,29.0,268.0,246.96,183.29
2016,5,24,13,0,0.0,119.0,4.7,29.0,119.0,106.47,76.77
2016,5,24,13,15,53.5,300.0,4.65,29.0,351.5,324.6,242.77
2016,5,24,13,30,107.0,481.0,4.6,29.0,584.0,539.75,398.31
2016,5,24,13,45,87.0,458.0,4.55,29.0,541.0,498.01,367.52
2016,5,24,14,0,67.0,435.0,4.5,29.0,498.0,456.77,337.86
2016,5,24,14,15,129.0,436.5,4.45,28.5,552.0,512.93,380.85
2016,5,24,14,30,191.0,438.0,4.4,28.0,606.0,557.88,415.22
2016,5,24,14,45,255.0,406.5,4.35,28.0,621.5,575.26,429.22
2016,5,24,15,0,319.0,375.0,4.3,28.0,637.0,581.59,435.27
2016,5,24,15,15,385.5,329.5,4.15,28.0,630.0,571.22,429.17
2016,5,24,15,30,452.0,284.0,4.0,28.0,623.0,559.27,421.41
2016,5,24,15,45,330.5,296.0,3.9,28.0,535.5,470.09,354.99
2016,5,24,16,0,209.0,308.0,3.8,28.0,448.0,392.13,296.48
2016,5,24,16,15,131.0,274.5,3.65,27.5,360.5,311.19,236.3
2016,5,24,16,30,53.0,241.0,3.5,27.0,273.0,235.98,179.76
2016,5,24,16,45,207.0,211.0,3.35,27.0,315.5,267.76,202.89
2016,5,24,17,0,361.0,181.0,3.2,27.0,358.0,281.07,208.92
2016,5,24,17,15,308.0,173.5,3.1,26.5,311.5,236.29,173.66
2016,5,24,17,30,255.0,166.0,3.0,26.0,265.0,196.92,143.19
2016,5,24,17,45,209.5,146.0,2.95,26.0,219.0,154.77,110.81
2016,5,24,18,0,164.0,126.0,2.9,26.0,173.0,118.15,83.96
2016,5,24,18,15,122.0,100.5,2.95,25.5,131.5,83.42,59.84
2016,5,24,18,30,80.0,75.0,3.0,25.0,90.0,58.64,44.14
2016,5,24,18,45,40.0,48.5,3.05,25.0,56.0,40.04,27.66
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,19.33,8.1
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.0,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,9.66,1.43
2016,5,25,6,15,0.0,25.0,3.5,23.0,25.0,22.02,12.87
2016,5,25,6,30,0.0,39.0,3.6,23.0,39.0,34.4,23.9
2016,5,25,6,45,0.0,55.5,3.7,23.5,55.5,48.71,34.65
2016,5,25,7,0,0.0,72.0,3.8,24.0,72.0,62.95,46.39
2016,5,25,7,15,161.5,106.0,3.9,24.0,169.5,115.54,82.35
2016,5,25,7,30,323.0,140.0,4.0,24.0,267.0,191.25,137.78
2016,5,25,7,45,166.5,152.5,4.1,24.5,218.5,179.51,134.8
2016,5,25,8,0,10.0,165.0,4.2,25.0,170.0,147.46,113.19
2016,5,25,8,15,5.0,144.0,4.2,25.0,146.5,128.7,98.06
2016,5,25,8,30,0.0,123.0,4.2,25.0,123.0,108.74,81.92
2016,5,25,8,45,6.0,170.0,4.25,25.5,174.0,153.16,116.56
2016,5,25,9,0,12.0,217.0,4.3,26.0,225.0,198.42,151.2
2016,5,25,9,15,13.5,233.5,4.35,26.0,243.5,214.93,163.51
2016,5,25,9,30,15.0,250.0,4.4,26.0,262.0,231.59,175.94
2016,5,25,9,45,18.5,274.5,4.45,26.5,289.5,256.89,194.53
2016,5,25,10,0,22.0,299.0,4.5,27.0,317.0,282.52,213.17
2016,5,25,10,15,17.5,278.0,4.45,27.0,293.0,261.5,196.87
2016,5,25,10,30,13.0,257.0,4.4,27.0,269.0,239.97,180.29
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.0,221.8,166.04
2016,5,25,11,0,11.0,217.0,4.4,28.0,227.0,203.47,151.72
2016,5,25,11,15,12.0,231.5,4.35,28.0,243.0,217.84,162.47
2016,5,25,11,30,13.0,246.0,4.3,28.0,259.0,232.24,173.17
2016,5,25,11,45,43.0,359.5,4.25,28.0,402.5,370.4,276.15
2016,5,25,12,0,73.0,473.0,4.2,28.0,546.0,504.93,372.96
2016,5,25,12,15,46.0,402.5,4.15,28.0,448.5,414.79,307.23
2016,5,25,12,30,19.0,332.0,4.1,28.0,351.0,316.87,235.35
2016,5,25,12,45,27.0,372.5,4.05,28.0,399.0,369.27,274.13
2016,5,25,13,0,35.0,413.0,4.0,28.0,447.0,413.99,306.56
2016,5,25,13,15,43.0,424.5,4.0,28.0,466.0,431.09,319.07
2016,5,25,13,30,51.0,436.0,4.0,28.0,485.0,447.65,331.29
2016,5,25,13,45,58.5,435.0,4.0,28.5,490.0,451.49,333.78
2016,5,25,14,0,66.0,434.0,4.0,29.0,495.0,454.69,335.88
2016,5,25,14,15,73.0,425.5,3.95,29.0,491.5,449.83,332.86
2016,5,25,14,30,80.0,417.0,3.9,29.0,488.0,444.25,329.36
2016,5,25,14,45,57.5,376.5,3.85,29.0,426.5,386.25,287.31
2016,5,25,15,0,35.0,336.0,3.8,29.0,365.0,329.89,246.11
2016,5,25,15,15,29.5,307.5,3.85,29.0,331.5,297.88,222.92
2016,5,25,15,30,24.0,279.0,3.9,29.0,298.0,263.04,197.33
2016,5,25,15,45,15.0,233.5,4.0,29.0,245.0,215.78,162.04
2016,5,25,16,0,6.0,188.0,4.1,29.0,192.0,169.61,127.11
2016,5,25,16,15,47.0,221.5,4.1,29.0,249.0,220.21,166.56
2016,5,25,16,30,88.0,255.0,4.1,29.0,306.0,263.46,199.52
2016,5,25,16,45,68.5,225.0,4.2,29.0,263.0,223.51,169.15
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,185.92,140.57
2016,5,25,17,15,42.0,172.5,4.1,28.5,192.0,160.44,121.2
2016,5,25,17,30,35.0,150.0,3.9,28.0,164.0,135.91,102.38
2016,5,25,17,45,27.5,127.0,3.75,27.5,137.0,111.93,83.86
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,90.33,67.1
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,69.24,50.59
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,50.15,36.84
2016,5,25,18,45,0.0,38.5,3.2,26.0,38.5,33.3,22.01
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,15.85,5.8
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,8.19,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.5,2.8,24.0,8.5,7.73,0.0
2016,5,26,6,0,0.0,17.0,2.9,24.0,17.0,14.96,5.38
2016,5,26,6,15,7.0,41.0,3.05,24.0,42.5,35.26,23.89
2016,5,26,6,30,14.0,65.0,3.2,24.0,68.0,54.61,40.99
2016,5,26,6,45,37.0,87.0,3.35,24.5,97.0,72.88,53.43
2016,5,26,7,0,60.0,109.0,3.5,25.0,126.0,96.84,71.36
2016,5,26,7,15,30.0,85.5,3.7,25.0,94.0,79.3,58.18
2016,5,26,7,30,0.0,62.0,3.9,25.0,62.0,54.78,39.35
2016,5,26,7,45,14.0,123.0,4.15,25.0,130.0,111.56,84.78
2016,5,26,8,0,28.0,184.0,4.4,25.0,198.0,169.7,130.61
2016,5,26,8,15,14.0,167.5,4.45,25.0,174.5,152.47,116.83
2016,5,26,8,30,0.0,151.0,4.5,25.0,151.0,133.19,101.34
2016,5,26,8,45,4.5,179.0,4.55,25.0,182.0,160.26,122.38
2016,5,26,9,0,9.0,207.0,4.6,25.0,213.0,187.94,143.68
2016,5,26,9,15,39.0,272.5,4.6,25.0,301.5,267.3,204.94
2016,5,26,9,30,69.0,338.0,4.6,25.0,390.0,347.99,266.03
2016,5,26,9,45,106.0,370.0,4.7,25.0,454.5,406.4,309.92
2016,5,26,10,0,143.0,402.0,4.8,25.0,519.0,472.81,359.29
2016,5,26,10,15,252.0,398.5,4.7,25.0,616.0,564.84,428.06
2016,5,26,10,30,361.0,395.0,4.6,25.0,713.0,658.09,496.27
2016,5,26,10,45,273.5,432.0,4.55,25.0,677.0,632.53,474.95
2016,5,26,11,0,186.0,469.0,4.5,25.0,641.0,595.02,445.47
2016,5,26,11,15,164.5,479.5,4.4,25.0,634.5,591.56,441.93
2016,5,26,11,30,143.0,490.0,4.3,25.0,628.0,586.47,437.22
2016,5,26,11,45,417.0,375.0,4.25,25.5,783.0,742.36,553.77
2016,5,26,12,0,691.0,260.0,4.2,26.0,938.0,889.65,659.35
2016,5,26,12,15,693.0,260.0,4.5,26.5,942.5,895.79,662.54
2016,5,26,12,30,695.0,260.0,4.8,27.0,947.0,899.05,665.29
2016,5,26,12,45,739.5,226.5,5.15,27.5,954.0,907.2,672.34
2016,5,26,13,0,784.0,193.0,5.5,28.0,961.0,905.37,671.9
2016,5,26,13,15,514.0,338.0,5.6,28.0,839.5,795.64,591.73
2016,5,26,13,30,244.0,483.0,5.7,28.0,718.0,669.27,496.32
2016,5,26,13,45,279.5,465.5,5.85,28.5,729.5,684.6,508.23
2016,5,26,14,0,315.0,448.0,6.0,29.0,741.0,690.84,513.23
2016,5,26,14,15,528.5,319.0,5.85,29.0,792.0,744.27,556.62
2016,5,26,14,30,742.0,190.0,5.7,29.0,843.0,778.8,585.74
2016,5,26,14,45,680.5,218.0,5.6,29.0,799.0,732.82,551.43
2016,5,26,15,0,619.0,246.0,5.5,29.0,755.0,687.61,517.77
2016,5,26,15,15,402.5,302.5,5.3,28.5,627.0,562.45,424.84
2016,5,26,15,30,186.0,359.0,5.1,28.0,499.0,445.79,336.83
2016,5,26,15,45,178.5,335.5,4.9,28.0,463.0,409.85,310.5
2016,5,26,16,0,171.0,312.0,4.7,28.0,427.0,374.22,283.91
2016,5,26,16,15,90.0,250.0,4.5,28.0,310.5,266.37,202.35
2016,5,26,16,30,9.0,188.0,4.3,28.0,194.0,169.33,128.1
2016,5,26,16,45,130.5,194.5,4.1,28.0,259.5,223.52,169.36
2016,5,26,17,0,252.0,201.0,3.9,28.0,325.0,261.02,195.21
2016,5,26,17,15,215.5,186.5,3.8,27.5,284.0,220.42,163.51
2016,5,26,17,30,179.0,172.0,3.7,27.0,243.0,184.65,135.94
2016,5,26,17,45,156.5,147.5,3.65,26.5,202.5,147.46,107.11
2016,5,26,18,0,134.0,123.0,3.6,26.0,162.0,113.14,81.19
2016,5,26,18,15,101.0,98.5,3.7,25.5,124.5,81.48,58.76
2016,5,26,18,30,68.0,74.0,3.8,25.0,87.0,58.09,43.73
2016,5,26,18,45,34.0,48.5,3.9,24.5,55.0,40.18,27.92
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,20.19,9.27
2016,5,26,19,15,0.0,11.5,4.15,24.0,11.5,10.46,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,12.28,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,22.62,11.2
2016,5,27,6,15,90.0,52.5,4.9,23.0,67.5,42.09,29.73
2016,5,27,6,30,147.0,78.0,4.9,23.0,105.0,59.54,45.37
2016,5,27,6,45,73.5,59.0,4.9,23.5,72.5,52.16,35.87
2016,5,27,7,0,0.0,40.0,4.9,24.0,40.0,35.26,23.57
2016,5,27,7,15,0.0,26.0,5.05,24.0,26.0,22.89,13.33
2016,5,27,7,30,0.0,12.0,5.2,24.0,12.0,10.56,3.08
2016,5,27,7,45,0.0,36.0,5.35,24.5,36.0,31.75,20.46
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,53.03,37.64
2016,5,27,8,15,4.0,123.0,5.6,25.0,126.0,110.07,83.37
2016,5,27,8,30,8.0,186.0,5.7,25.0,192.0,167.13,128.35
2016,5,27,8,45,87.5,249.5,5.8,25.5,308.5,264.57,203.96
2016,5,27,9,0,167.0,313.0,5.9,26.0,425.0,372.64,286.42
2016,5,27,9,15,83.5,201.0,5.8,26.0,257.0,233.72,179.41
2016,5,27,9,30,0.0,89.0,5.7,26.0,89.0,79.03,57.22
2016,5,27,9,45,53.5,242.5,5.6,26.5,286.5,255.4,195.05
2016,5,27,10,0,107.0,396.0,5.5,27.0,484.0,435.9,330.04
2016,5,27,10,15,57.5,294.5,5.4,27.0,342.5,311.06,235.55
2016,5,27,10,30,8.0,193.0,5.3,27.0,201.0,178.5,133.63
2016,5,27,10,45,10.0,198.0,5.25,27.5,207.5,185.03,138.4
2016,5,27,11,0,12.0,203.0,5.2,28.0,214.0,191.64,143.06
2016,5,27,11,15,11.0,205.0,5.0,28.0,215.5,193.01,143.88
2016,5,27,11,30,10.0,207.0,4.8,28.0,217.0,194.29,144.66
2016,5,27,11,45,11.0,217.5,4.65,28.5,228.5,204.95,152.33
2016,5,27,12,0,12.0,228.0,4.5,29.0,240.0,215.59,159.92
2016,5,27,12,15,11.5,218.5,4.2,29.0,230.5,206.71,153.12
2016,5,27,12,30,11.0,209.0,3.9,29.0,221.0,197.72,146.3
2016,5,27,12,45,11.5,221.5,3.6,29.0,233.5,209.43,155.03
2016,5,27,13,0,12.0,234.0,3.3,29.0,246.0,221.02,163.63
2016,5,27,13,15,14.0,263.0,2.9,29.0,276.5,248.8,184.18
2016,5,27,13,30,16.0,292.0,2.5,29.0,307.0,276.43,204.36
2016,5,27,13,45,42.0,365.0,2.2,29.0,404.5,371.66,273.92
2016,5,27,14,0,68.0,438.0,1.9,29.0,502.0,459.53,335.83
2016,5,27,14,15,76.0,429.5,1.65,29.0,498.5,455.43,332.26
2016,5,27,14,30,84.0,421.0,1.4,29.0,495.0,450.54,328.58
2016,5,27,14,45,133.0,412.0,1.2,29.0,524.0,480.94,350.46
2016,5,27,15,0,182.0,403.0,1.0,29.0,553.0,501.36,364.65
2016,5,27,15,15,255.0,368.0,0.9,29.0,566.5,515.21,375.09
2016,5,27,15,30,328.0,333.0,0.8,29.0,580.0,517.49,377.17
2016,5,27,15,45,532.5,234.0,0.7,29.0,606.0,538.41,393.14
2016,5,27,16,0,737.0,135.0,0.6,29.0,632.0,535.83,390.96
2016,5,27,16,15,541.5,185.0,0.65,28.5,535.0,442.45,324.48
2016,5,27,16,30,346.0,235.0,0.7,28.0,438.0,365.23,269.44
2016,5,27,16,45,506.5,170.5,0.75,28.0,436.5,353.27,258.28
2016,5,27,17,0,667.0,106.0,0.8,28.0,435.0,321.74,229.21
2016,5,27,17,15,631.5,100.0,0.85,27.5,381.5,265.97,184.31
2016,5,27,17,30,596.0,94.0,0.9,27.0,328.0,213.45,141.7
2016,5,27,17,45,555.5,84.5,0.95,26.5,276.5,160.61,100.0
2016,5,27,18,0,515.0,75.0,1.0,26.0,225.0,112.22,64.91
2016,5,27,18,15,444.5,65.5,0.95,25.5,175.0,67.39,39.73
2016,5,27,18,30,374.0,56.0,0.9,25.0,125.0,42.58,30.63
2016,5,27,18,45,271.5,42.0,0.9,24.5,83.5,32.38,21.5
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,21.88,10.78
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,22.0,19.0,14.55,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,25.61,13.64
2016,5,28,6,15,159.5,52.5,2.95,22.5,78.5,41.22,29.1
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,56.46,42.76
2016,5,28,6,45,125.5,85.5,3.3,23.5,109.0,73.34,52.16
2016,5,28,7,0,4.0,98.0,3.5,24.0,99.0,84.13,63.56
2016,5,28,7,15,2.0,95.5,3.65,24.0,96.0,83.42,63.0
2016,5,28,7,30,0.0,93.0,3.8,24.0,93.0,81.68,61.5
2016,5,28,7,45,72.5,152.0,4.0,24.5,188.0,151.86,115.54
2016,5,28,8,0,145.0,211.0,4.2,25.0,283.0,231.89,177.11
2016,5,28,8,15,207.0,230.5,4.25,25.5,346.0,283.27,216.3
2016,5,28,8,30,269.0,250.0,4.3,26.0,409.0,343.28,262.1
2016,5,28,8,45,488.5,202.5,4.35,26.5,521.0,430.67,328.52
2016,5,28,9,0,708.0,155.0,4.4,27.0,633.0,537.21,409.09
2016,5,28,9,15,499.5,248.5,4.35,27.0,597.0,530.68,403.14
2016,5,28,9,30,291.0,342.0,4.3,27.0,561.0,501.13,378.95
2016,5,28,9,45,535.5,252.0,4.3,27.5,682.5,606.5,458.77
2016,5,28,10,0,780.0,162.0,4.3,28.0,804.0,723.3,544.63
2016,5,28,10,15,446.5,297.5,4.2,28.0,668.5,624.69,467.99
2016,5,28,10,30,113.0,433.0,4.1,28.0,533.0,489.95,363.85
2016,5,28,10,45,162.5,449.5,4.1,28.5,598.0,550.47,407.55
2016,5,28,11,0,212.0,466.0,4.1,29.0,663.0,613.02,451.19
2016,5,28,11,15,518.0,318.0,4.05,29.0,812.5,760.31,560.79
2016,5,28,11,30,824.0,170.0,4.0,29.0,962.0,898.5,657.79
2016,5,28,11,45,831.5,166.5,3.95,29.5,974.5,913.47,664.83
2016,5,28,12,0,839.0,163.0,3.9,30.0,987.0,925.25,670.63
2016,5,28,12,15,839.0,163.5,3.85,30.0,990.0,930.68,673.68
2016,5,28,12,30,839.0,164.0,3.8,30.0,993.0,932.81,674.71
2016,5,28,12,45,837.5,163.5,3.8,30.0,988.5,929.38,672.49
2016,5,28,13,0,836.0,163.0,3.8,30.0,984.0,922.67,668.27
2016,5,28,13,15,534.5,324.0,3.8,30.0,846.5,799.31,581.96
2016,5,28,13,30,233.0,485.0,3.8,30.0,709.0,660.27,479.82
2016,5,28,13,45,275.5,463.0,3.8,30.0,723.0,677.55,493.8
2016,5,28,14,0,318.0,441.0,3.8,30.0,737.0,685.67,500.72
2016,5,28,14,15,242.5,440.5,3.8,30.0,662.5,613.61,449.62
2016,5,28,14,30,167.0,440.0,3.8,30.0,588.0,538.98,396.41
2016,5,28,14,45,463.5,301.5,3.8,30.0,688.5,641.51,476.13
2016,5,28,15,0,760.0,163.0,3.8,30.0,789.0,710.47,529.47
2016,5,28,15,15,747.0,160.0,3.75,29.5,749.5,668.36,499.99
2016,5,28,15,30,734.0,157.0,3.7,29.0,710.0,625.22,469.72
2016,5,28,15,45,717.5,152.5,3.65,29.0,665.5,576.74,434.0
2016,5,28,16,0,701.0,148.0,3.6,29.0,621.0,527.77,397.12
2016,5,28,16,15,679.0,143.0,3.5,28.5,573.0,475.39,357.49
2016,5,28,16,30,657.0,138.0,3.4,28.0,525.0,423.65,317.22
2016,5,28,16,45,629.5,132.0,3.3,28.0,474.0,369.77,273.78
2016,5,28,17,0,602.0,126.0,3.2,28.0,423.0,317.73,230.92
2016,5,28,17,15,565.0,118.0,3.1,27.5,371.0,263.41,186.48
2016,5,28,17,30,528.0,110.0,3.0,27.0,319.0,212.64,144.84
2016,5,28,17,45,484.0,99.5,2.95,26.5,268.0,160.4,103.45
2016,5,28,18,0,440.0,89.0,2.9,26.0,217.0,115.05,70.41
2016,5,28,18,15,370.5,76.5,2.9,25.5,169.0,72.19,45.25
2016,5,28,18,30,301.0,64.0,2.9,25.0,121.0,48.36,35.54
2016,5,28,18,45,208.0,47.5,2.9,25.0,80.5,36.47,24.85
2016,5,28,19,0,115.0,31.0,2.9,25.0,40.0,24.96,13.21
2016,5,28,19,15,57.5,15.5,2.9,24.5,20.0,14.1,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,8.5,13.5,2.05,21.5,14.5,12.28,0.0
2016,5,29,6,0,17.0,27.0,2.2,22.0,29.0,23.2,11.94
2016,5,29,6,15,57.0,49.0,2.25,22.0,59.0,39.69,27.9
2016,5,29,6,30,97.0,71.0,2.3,22.0,89.0,56.3,42.82
2016,5,29,6,45,141.0,90.0,2.4,22.5,126.0,76.86,54.99
2016,5,29,7,0,185.0,109.0,2.5,23.0,163.0,106.14,74.49
2016,5,29,7,15,211.5,131.0,2.55,23.0,205.0,142.26,102.02
2016,5,29,7,30,238.0,153.0,2.6,23.0,247.0,181.65,133.34
2016,5,29,7,45,410.0,142.5,2.7,23.5,333.5,237.93,173.94
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,314.74,232.57
2016,5,29,8,15,465.5,182.5,2.85,24.0,429.5,346.05,261.62
2016,5,29,8,30,349.0,233.0,2.9,24.0,439.0,363.57,277.82
2016,5,29,8,45,202.5,260.0,2.95,24.5,382.5,332.82,255.15
2016,5,29,9,0,56.0,287.0,3.0,25.0,326.0,285.59,218.16
2016,5,29,9,15,88.0,321.5,3.0,25.0,386.5,339.17,258.7
2016,5,29,9,30,120.0,356.0,3.0,25.0,447.0,399.81,303.66
2016,5,29,9,45,220.5,365.5,3.0,25.5,543.5,483.79,365.66
2016,5,29,10,0,321.0,375.0,3.0,26.0,640.0,579.97,434.85
2016,5,29,10,15,167.0,317.5,3.0,26.0,456.0,420.09,317.04
2016,5,29,10,30,13.0,260.0,3.0,26.0,272.0,242.44,181.92
2016,5,29,10,45,13.5,263.5,3.05,26.5,276.0,246.67,184.99
2016,5,29,11,0,14.0,267.0,3.1,27.0,280.0,250.86,187.6
2016,5,29,11,15,14.5,274.5,3.05,27.0,288.0,258.63,193.22
2016,5,29,11,30,15.0,282.0,3.0,27.0,296.0,266.36,198.8
2016,5,29,11,45,112.0,392.0,3.0,27.5,501.5,469.41,348.87
2016,5,29,12,0,209.0,502.0,3.0,28.0,707.0,661.1,482.43
2016,5,29,12,15,523.0,329.5,2.95,28.0,846.0,802.48,586.0
2016,5,29,12,30,837.0,157.0,2.9,28.0,985.0,912.69,662.23
2016,5,29,12,45,833.5,158.5,2.9,28.0,980.5,909.35,659.17
2016,5,29,13,0,830.0,160.0,2.9,28.0,976.0,913.35,661.97
2016,5,29,13,15,827.5,159.5,2.85,28.0,964.0,902.53,654.75
2016,5,29,13,30,825.0,159.0,2.8,28.0,952.0,888.43,645.6
2016,5,29,13,45,817.5,159.0,2.75,28.5,932.0,867.27,630.63
2016,5,29,14,0,810.0,159.0,2.7,29.0,912.0,843.17,613.87
2016,5,29,14,15,435.0,281.0,2.6,28.5,684.0,630.91,465.71
2016,5,29,14,30,60.0,403.0,2.5,28.0,456.0,414.63,305.92
2016,5,29,14,45,426.5,272.5,2.4,28.0,626.0,586.71,437.92
2016,5,29,15,0,793.0,142.0,2.3,28.0,796.0,714.16,530.96
2016,5,29,15,15,550.5,240.0,2.15,27.5,683.5,605.87,450.82
2016,5,29,15,30,308.0,338.0,2.0,27.0,571.0,508.4,378.82
2016,5,29,15,45,518.5,235.5,1.95,27.0,599.0,530.63,397.67
2016,5,29,16,0,729.0,133.0,1.9,27.0,627.0,528.85,396.8
2016,5,29,16,15,708.5,129.0,1.9,26.5,578.5,476.92,357.78
2016,5,29,16,30,688.0,125.0,1.9,26.0,530.0,425.39,318.08
2016,5,29,16,45,657.0,121.0,1.95,26.0,478.5,370.45,274.23
2016,5,29,17,0,626.0,117.0,2.0,26.0,427.0,317.63,230.98
2016,5,29,17,15,589.5,110.0,1.9,25.5,375.0,263.06,186.15
2016,5,29,17,30,553.0,103.0,1.8,25.0,323.0,211.93,143.98
2016,5,29,17,45,497.5,95.5,1.7,25.0,270.5,161.06,103.75
2016,5,29,18,0,442.0,88.0,1.6,25.0,218.0,114.53,70.05
2016,5,29,18,15,373.0,76.0,1.6,24.5,170.0,72.0,45.15
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,48.34,35.69
2016,5,29,18,45,206.5,47.5,1.65,24.0,81.5,36.43,24.98
2016,5,29,19,0,109.0,31.0,1.7,24.0,41.0,24.97,13.5
2016,5,29,19,15,54.5,15.5,1.85,23.5,20.5,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,3.18,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,6.14,0.0
2016,5,30,6,15,0.0,15.0,0.95,21.0,15.0,13.18,5.59
2016,5,30,6,30,0.0,23.0,1.0,21.0,23.0,20.23,11.94
2016,5,30,6,45,0.0,32.5,1.05,21.5,32.5,28.62,18.31
2016,5,30,7,0,0.0,42.0,1.1,22.0,42.0,37.03,25.32
2016,5,30,7,15,0.0,32.0,0.95,22.0,32.0,28.19,17.93
2016,5,30,7,30,0.0,22.0,0.8,22.0,22.0,19.37,10.54
2016,5,30,7,45,0.0,18.5,0.7,22.0,18.5,16.29,7.93
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,13.22,5.34
2016,5,30,8,15,10.5,114.0,0.5,22.5,120.0,104.73,79.62
2016,5,30,8,30,21.0,213.0,0.4,23.0,225.0,196.04,150.22
2016,5,30,8,45,143.0,257.0,0.35,23.5,352.5,300.45,227.81
2016,5,30,9,0,265.0,301.0,0.3,24.0,480.0,417.39,311.63
2016,5,30,9,15,481.5,237.5,0.6,24.0,590.5,508.58,379.76
2016,5,30,9,30,698.0,174.0,0.9,24.0,701.0,615.12,458.74
2016,5,30,9,45,703.0,183.5,1.2,24.5,738.0,658.21,489.63
2016,5,30,10,0,708.0,193.0,1.5,25.0,775.0,699.51,519.24
2016,5,30,10,15,718.0,196.0,1.75,25.0,808.0,736.56,546.29
2016,5,30,10,30,728.0,199.0,2.0,25.0,841.0,771.74,571.82
2016,5,30,10,45,727.0,207.0,2.25,25.5,865.5,800.59,591.43
2016,5,30,11,0,726.0,215.0,2.5,26.0,890.0,826.61,608.94
2016,5,30,11,15,732.0,217.0,2.55,26.0,909.5,850.17,624.64
2016,5,30,11,30,738.0,219.0,2.6,26.0,929.0,871.02,638.19
2016,5,30,11,45,781.0,191.5,2.7,26.0,951.0,888.86,650.2
2016,5,30,12,0,824.0,164.0,2.8,26.0,973.0,910.24,664.62
2016,5,30,12,15,825.0,164.0,2.65,26.0,977.0,916.07,666.95
2016,5,30,12,30,826.0,164.0,2.5,26.0,981.0,918.67,667.31
2016,5,30,12,45,828.5,161.5,2.45,26.0,978.5,917.12,665.9
2016,5,30,13,0,831.0,159.0,2.4,26.0,976.0,912.29,662.49
2016,5,30,13,15,829.0,158.0,2.3,26.0,964.5,901.49,654.87
2016,5,30,13,30,827.0,157.0,2.2,26.0,953.0,887.4,645.24
2016,5,30,13,45,827.5,152.5,2.1,26.5,935.0,860.82,626.28
2016,5,30,14,0,828.0,148.0,2.0,27.0,917.0,840.01,611.32
2016,5,30,14,15,822.0,146.0,1.9,27.0,891.0,819.26,597.61
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,788.59,577.36
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,754.2,555.08
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,717.32,530.08
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,674.66,500.4
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,630.4,469.04
2016,5,30,15,45,773.5,124.0,1.6,27.0,679.0,583.19,435.23
2016,5,30,16,0,764.0,118.0,1.6,27.0,636.0,534.71,399.54
2016,5,30,16,15,744.5,114.5,1.65,27.0,587.5,482.54,360.26
2016,5,30,16,30,725.0,111.0,1.7,27.0,539.0,430.59,319.87
2016,5,30,16,45,698.0,106.5,1.75,27.0,487.5,373.19,274.3
2016,5,30,17,0,671.0,102.0,1.8,27.0,436.0,319.17,230.08
2016,5,30,17,15,636.0,96.5,1.7,26.5,383.5,263.96,184.59
2016,5,30,17,30,601.0,91.0,1.6,26.0,331.0,211.9,141.5
2016,5,30,17,45,540.0,86.5,1.5,26.0,277.0,160.0,100.63
2016,5,30,18,0,479.0,82.0,1.4,26.0,223.0,114.97,68.58
2016,5,30,18,15,411.5,71.0,1.3,25.5,174.5,69.75,42.19
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,45.41,33.07
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,34.95,23.72
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,24.16,13.06
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,14.1,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.0,14.5,1.85,21.5,16.0,13.19,0.0
2016,5,31,6,0,38.0,29.0,1.9,22.0,32.0,24.16,12.84
2016,5,31,6,15,88.0,50.5,1.95,22.0,65.0,40.83,28.9
2016,5,31,6,30,138.0,72.0,2.0,22.0,98.0,55.41,42.07
2016,5,31,6,45,190.0,88.5,2.1,22.0,137.0,75.19,52.87
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,107.97,74.04
2016,5,31,7,15,129.0,122.0,2.25,22.0,161.0,122.8,90.13
2016,5,31,7,30,16.0,139.0,2.3,22.0,146.0,123.32,95.24
2016,5,31,7,45,83.5,175.0,2.35,22.5,216.0,173.24,132.88
2016,5,31,8,0,151.0,211.0,2.4,23.0,286.0,233.0,178.45
2016,5,31,8,15,105.0,228.5,2.45,23.0,283.5,239.64,184.68
2016,5,31,8,30,59.0,246.0,2.5,23.0,281.0,241.89,186.77
2016,5,31,8,45,56.5,266.5,2.6,23.5,302.0,263.15,202.59
2016,5,31,9,0,54.0,287.0,2.7,24.0,323.0,284.12,217.85
2016,5,31,9,15,33.0,261.0,2.75,24.5,284.0,252.78,193.02
2016,5,31,9,30,12.0,235.0,2.8,25.0,245.0,216.04,164.02
2016,5,31,9,45,10.5,224.0,2.85,25.5,233.0,206.15,155.9
2016,5,31,10,0,9.0,213.0,2.9,26.0,221.0,195.99,147.58
2016,5,31,10,15,13.5,256.0,2.9,26.0,268.5,238.39,179.63
2016,5,31,10,30,18.0,299.0,2.9,26.0,316.0,281.27,211.53
2016,5,31,10,45,9.0,181.0,2.95,26.5,189.5,168.86,125.92
2016,5,31,11,0,0.0,63.0,3.0,27.0,63.0,56.11,38.46
2016,5,31,11,15,2.0,106.0,3.1,27.0,108.0,96.31,69.85
2016,5,31,11,30,4.0,149.0,3.2,27.0,153.0,136.73,100.97
2016,5,31,11,45,6.0,165.5,3.3,27.0,172.0,153.51,113.78
2016,5,31,12,0,8.0,182.0,3.4,27.0,191.0,170.33,126.62
2016,5,31,12,15,4.0,118.0,3.65,27.0,122.5,109.23,79.68
2016,5,31,12,30,0.0,54.0,3.9,27.0,54.0,48.24,32.22
2016,5,31,12,45,0.0,54.5,4.2,27.5,54.5,48.68,32.52
2016,5,31,13,0,0.0,55.0,4.5,28.0,55.0,49.1,32.79
2016,5,31,13,15,0.0,66.5,4.55,27.5,66.5,59.36,40.88
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,69.6,48.99
2016,5,31,13,45,0.0,86.0,4.65,27.0,86.0,76.71,54.56
2016,5,31,14,0,0.0,94.0,4.7,27.0,94.0,83.8,60.14
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,64.56,45.27
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,45.34,30.3
2016,5,31,14,45,0.0,66.0,3.8,26.0,66.0,58.67,40.89
2016,5,31,15,0,0.0,81.0,3.5,26.0,81.0,72.0,51.47
2016,5,31,15,15,0.0,64.5,3.4,25.5,64.5,57.25,40.01
2016,5,31,15,30,0.0,48.0,3.3,25.0,48.0,42.55,28.47
2016,5,31,15,45,0.0,56.5,3.25,24.5,56.5,50.07,34.66
2016,5,31,16,0,0.0,65.0,3.2,24.0,65.0,57.59,40.88
2016,5,31,16,15,6.0,131.0,3.1,24.0,135.0,118.89,90.06
2016,5,31,16,30,12.0,197.0,3.0,24.0,205.0,178.34,137.19
2016,5,31,16,45,150.0,198.0,2.95,24.0,274.0,233.7,179.31
2016,5,31,17,0,288.0,199.0,2.9,24.0,343.0,270.88,204.66
2016,5,31,17,15,264.5,180.0,2.85,23.5,300.5,228.96,171.0
2016,5,31,17,30,241.0,161.0,2.8,23.0,258.0,189.48,139.38
2016,5,31,17,45,192.0,143.5,2.8,23.0,213.0,150.25,109.2
2016,5,31,18,0,143.0,126.0,2.8,23.0,168.0,116.48,84.45
2016,5,31,18,15,110.5,101.5,2.7,23.0,130.0,84.34,61.42
2016,5,31,18,30,78.0,77.0,2.6,23.0,92.0,60.38,46.15
2016,5,31,18,45,39.0,51.5,2.55,23.0,59.0,42.6,30.32
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,22.72,12.12
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,11.82,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,15.5,1.0,20.5,19.0,14.1,0.0
2016,6,1,6,0,81.0,31.0,1.1,21.0,38.0,24.92,13.57
2016,6,1,6,15,161.5,51.0,1.05,21.0,77.5,40.19,28.52
2016,6,1,6,30,242.0,71.0,1.0,21.0,117.0,55.08,41.99
2016,6,1,6,45,265.0,85.5,0.95,21.5,151.0,75.24,51.61
2016,6,1,7,0,288.0,100.0,0.9,22.0,185.0,108.15,72.26
2016,6,1,7,15,144.0,105.5,0.8,22.0,148.0,112.01,80.47
2016,6,1,7,30,0.0,111.0,0.7,22.0,111.0,96.79,74.11
2016,6,1,7,45,282.0,125.5,0.65,22.5,265.0,186.44,136.73
2016,6,1,8,0,564.0,140.0,0.6,23.0,419.0,313.53,229.51
2016,6,1,8,15,593.0,147.0,0.6,23.0,469.5,364.76,270.21
2016,6,1,8,30,622.0,154.0,0.6,23.0,520.0,418.09,312.0
2016,6,1,8,45,642.5,160.5,0.6,23.0,567.5,468.57,350.63
2016,6,1,9,0,663.0,167.0,0.6,23.0,615.0,519.63,388.56
2016,6,1,9,15,680.5,172.0,0.65,23.0,659.5,567.85,423.9
2016,6,1,9,30,698.0,177.0,0.7,23.0,704.0,615.78,458.22
2016,6,1,9,45,471.5,285.5,0.8,23.5,650.0,589.57,436.72
2016,6,1,10,0,245.0,394.0,0.9,24.0,596.0,540.6,398.7
2016,6,1,10,15,201.0,417.0,0.9,24.0,587.0,534.33,393.58
2016,6,1,10,30,157.0,440.0,0.9,24.0,578.0,529.08,388.56
2016,6,1,10,45,85.0,349.0,0.95,24.5,424.5,387.37,287.43
2016,6,1,11,0,13.0,258.0,1.0,25.0,271.0,241.77,179.92
2016,6,1,11,15,138.5,368.0,1.0,25.0,502.0,463.59,344.16
2016,6,1,11,30,264.0,478.0,1.0,25.0,733.0,684.6,494.58
2016,6,1,11,45,339.0,456.0,1.0,25.0,787.0,736.11,527.87
2016,6,1,12,0,414.0,434.0,1.0,25.0,841.0,787.66,562.46
2016,6,1,12,15,407.0,437.0,1.0,25.0,838.5,787.14,561.27
2016,6,1,12,30,400.0,440.0,1.0,25.0,836.0,784.63,559.44
2016,6,1,12,45,346.0,462.5,1.0,25.5,804.0,755.53,538.17
2016,6,1,13,0,292.0,485.0,1.0,26.0,772.0,725.01,516.22
2016,6,1,13,15,287.5,479.5,1.05,26.0,759.5,712.25,508.87
2016,6,1,13,30,283.0,474.0,1.1,26.0,747.0,698.19,500.43
2016,6,1,13,45,354.0,434.5,1.15,26.0,768.5,716.86,515.62
2016,6,1,14,0,425.0,395.0,1.2,26.0,790.0,736.22,530.73
2016,6,1,14,15,216.5,292.0,1.3,26.0,493.5,454.19,337.01
2016,6,1,14,30,8.0,189.0,1.4,26.0,197.0,174.83,129.72
