Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,45,390.0,171.5,1.55,26.0,495.0,466.69,355.78
2016,6,1,15,0,772.0,154.0,1.7,26.0,793.0,708.72,528.15
2016,6,1,15,15,759.5,151.0,1.75,26.0,753.5,666.77,496.99
2016,6,1,15,30,747.0,148.0,1.8,26.0,714.0,623.41,466.65
2016,6,1,15,45,373.5,137.0,1.9,26.0,420.0,356.67,272.29
2016,6,1,16,0,0.0,126.0,2.0,26.0,126.0,111.66,82.8
2016,6,1,16,15,29.5,187.0,1.95,26.0,204.5,180.9,137.55
2016,6,1,16,30,59.0,248.0,1.9,26.0,283.0,243.94,185.89
2016,6,1,16,45,29.5,146.0,1.85,26.0,163.5,140.55,106.2
2016,6,1,17,0,0.0,44.0,1.8,26.0,44.0,38.85,25.92
2016,6,1,17,15,0.0,38.5,1.7,25.5,38.5,33.96,22.17
2016,6,1,17,30,0.0,33.0,1.6,25.0,33.0,29.08,18.32
2016,6,1,17,45,0.0,27.5,1.55,25.0,27.5,24.21,14.37
2016,6,1,18,0,0.0,22.0,1.5,25.0,22.0,19.35,10.38
2016,6,1,18,15,0.0,17.0,1.4,24.5,17.0,14.94,6.73
2016,6,1,18,30,0.0,12.0,1.3,24.0,12.0,10.54,3.42
2016,6,1,18,45,0.0,8.0,1.2,23.5,8.0,7.02,0.29
2016,6,1,19,0,0.0,4.0,1.1,23.0,4.0,3.5,0.0
2016,6,1,19,15,0.0,2.0,1.15,22.5,2.0,1.75,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.85,21.0,4.5,4.09,0.0
2016,6,2,6,0,0.0,9.0,1.0,21.0,9.0,7.9,0.47
2016,6,2,6,15,0.0,19.0,1.3,21.0,19.0,16.71,8.6
2016,6,2,6,30,0.0,29.0,1.6,21.0,29.0,25.54,16.52
2016,6,2,6,45,0.0,41.5,1.95,21.0,41.5,36.6,24.99
2016,6,2,7,0,0.0,54.0,2.3,21.0,54.0,47.68,34.3
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,35.26,23.9
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,22.9,13.52
2016,6,2,7,45,0.0,73.5,2.6,21.0,73.5,65.01,48.35
2016,6,2,8,0,0.0,121.0,2.7,21.0,121.0,106.4,81.95
2016,6,2,8,15,125.5,187.5,2.75,21.0,261.0,214.0,166.18
2016,6,2,8,30,251.0,254.0,2.8,21.0,401.0,336.29,260.74
2016,6,2,8,45,158.0,274.0,2.85,21.5,369.5,321.45,249.15
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,295.8,228.53
2016,6,2,9,15,81.0,322.5,2.9,22.0,381.5,334.94,258.25
2016,6,2,9,30,97.0,351.0,2.9,22.0,425.0,375.55,288.55
2016,6,2,9,45,67.5,346.5,2.95,22.5,399.5,357.23,273.32
2016,6,2,10,0,38.0,342.0,3.0,23.0,374.0,336.03,256.02
2016,6,2,10,15,25.0,289.5,3.0,23.0,310.5,281.1,214.2
2016,6,2,10,30,12.0,237.0,3.0,23.0,247.0,220.85,167.93
2016,6,2,10,45,39.0,336.0,3.05,23.5,372.0,337.94,256.61
2016,6,2,11,0,66.0,435.0,3.1,24.0,497.0,453.39,340.7
2016,6,2,11,15,185.5,450.5,2.95,24.0,628.5,579.44,433.18
2016,6,2,11,30,305.0,466.0,2.8,24.0,760.0,708.92,524.62
2016,6,2,11,45,584.0,303.0,2.65,24.5,874.0,817.71,603.96
2016,6,2,12,0,863.0,140.0,2.5,25.0,988.0,910.99,666.0
2016,6,2,12,15,606.0,301.0,2.3,25.0,898.0,846.0,617.66
2016,6,2,12,30,349.0,462.0,2.1,25.0,808.0,757.92,550.4
2016,6,2,12,45,294.0,480.0,1.9,25.0,771.0,723.84,525.49
2016,6,2,13,0,239.0,498.0,1.7,25.0,734.0,682.62,495.33
2016,6,2,13,15,321.5,459.5,1.6,25.0,772.5,723.66,524.91
2016,6,2,13,30,404.0,421.0,1.5,25.0,811.0,755.27,547.1
2016,6,2,13,45,389.5,417.5,1.45,25.0,787.0,731.3,530.42
2016,6,2,14,0,375.0,414.0,1.4,25.0,763.0,706.21,513.48
2016,6,2,14,15,618.5,267.0,1.45,25.0,823.0,766.2,560.8
2016,6,2,14,30,862.0,120.0,1.5,25.0,883.0,795.94,584.45
2016,6,2,14,45,854.0,118.0,1.55,25.0,849.5,760.59,561.86
2016,6,2,15,0,846.0,116.0,1.6,25.0,816.0,722.83,537.86
2016,6,2,15,15,570.5,230.0,1.6,25.0,692.0,610.89,455.93
2016,6,2,15,30,295.0,344.0,1.6,25.0,568.0,504.27,376.91
2016,6,2,15,45,547.5,224.0,1.6,25.0,608.0,536.48,403.74
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,540.64,407.41
2016,6,2,16,15,781.5,100.5,1.55,25.0,599.0,487.44,366.2
2016,6,2,16,30,763.0,97.0,1.5,25.0,550.0,434.27,324.23
2016,6,2,16,45,741.5,92.0,1.5,25.0,499.0,378.85,279.55
2016,6,2,17,0,720.0,87.0,1.5,25.0,448.0,324.37,234.35
2016,6,2,17,15,687.5,82.5,1.4,24.5,395.0,266.01,185.83
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,212.66,141.03
2016,6,2,17,45,615.0,71.5,1.25,24.0,289.5,159.39,97.68
2016,6,2,18,0,575.0,65.0,1.2,24.0,237.0,110.35,61.41
2016,6,2,18,15,510.5,57.0,1.1,23.5,187.0,63.52,34.9
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,37.62,26.75
2016,6,2,18,45,354.0,38.0,0.9,22.5,94.0,29.81,19.68
2016,6,2,19,0,262.0,27.0,0.8,22.0,51.0,21.65,11.61
2016,6,2,19,15,131.0,13.5,0.8,21.5,25.5,10.76,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.0,1.5,18.0,8.0,7.28,0.0
2016,6,3,6,0,0.0,16.0,1.5,18.0,16.0,14.07,5.4
2016,6,3,6,15,0.0,30.0,1.55,18.0,30.0,26.45,17.13
2016,6,3,6,30,0.0,44.0,1.6,18.0,44.0,38.75,28.32
2016,6,3,6,45,0.0,60.5,1.65,18.5,60.5,52.78,38.86
2016,6,3,7,0,0.0,77.0,1.7,19.0,77.0,67.03,50.79
2016,6,3,7,15,98.0,117.5,1.7,19.0,156.5,114.04,85.35
2016,6,3,7,30,196.0,158.0,1.7,19.0,236.0,175.26,131.54
2016,6,3,7,45,245.5,177.0,1.7,19.5,289.0,218.58,165.36
2016,6,3,8,0,295.0,196.0,1.7,20.0,342.0,267.68,204.02
2016,6,3,8,15,554.0,135.0,1.85,20.5,447.0,337.53,256.18
2016,6,3,8,30,813.0,74.0,2.0,21.0,552.0,429.62,327.32
2016,6,3,8,45,644.5,155.5,2.15,21.5,555.5,463.23,355.22
2016,6,3,9,0,476.0,237.0,2.3,22.0,559.0,476.57,365.63
2016,6,3,9,15,380.0,290.0,2.4,22.5,558.5,488.24,373.57
2016,6,3,9,30,284.0,343.0,2.5,23.0,558.0,493.94,376.03
2016,6,3,9,45,356.0,336.5,2.7,23.5,620.5,550.99,418.26
2016,6,3,10,0,428.0,330.0,2.9,24.0,683.0,617.1,466.1
2016,6,3,10,15,371.5,371.5,2.95,24.0,687.0,624.95,470.0
2016,6,3,10,30,315.0,413.0,3.0,24.0,691.0,632.43,473.64
2016,6,3,10,45,610.0,254.0,3.05,24.5,813.0,744.49,558.54
2016,6,3,11,0,905.0,95.0,3.1,25.0,935.0,850.81,632.32
2016,6,3,11,15,458.5,166.0,3.1,25.0,592.0,563.02,428.55
2016,6,3,11,30,12.0,237.0,3.1,25.0,249.0,222.85,166.92
2016,6,3,11,45,116.0,369.0,3.1,25.0,483.5,449.95,338.89
2016,6,3,12,0,220.0,501.0,3.1,25.0,718.0,667.46,493.28
2016,6,3,12,15,556.0,308.5,3.05,25.0,859.0,808.73,598.62
2016,6,3,12,30,892.0,116.0,3.0,25.0,1000.0,921.93,676.84
2016,6,3,12,45,884.0,121.0,2.95,25.0,994.5,917.76,672.81
2016,6,3,13,0,876.0,126.0,2.9,25.0,989.0,910.37,667.74
2016,6,3,13,15,483.5,301.0,2.85,25.0,776.5,728.09,540.02
2016,6,3,13,30,91.0,476.0,2.8,25.0,564.0,517.85,382.98
2016,6,3,13,45,138.0,473.5,2.75,25.0,604.0,559.92,415.22
2016,6,3,14,0,185.0,471.0,2.7,25.0,644.0,592.67,439.31
2016,6,3,14,15,104.0,400.0,2.65,25.0,497.0,455.94,340.74
2016,6,3,14,30,23.0,329.0,2.6,25.0,350.0,312.07,234.43
2016,6,3,14,45,120.0,365.5,2.55,25.0,466.0,427.33,322.35
2016,6,3,15,0,217.0,402.0,2.5,25.0,582.0,523.61,393.04
2016,6,3,15,15,114.0,316.5,2.45,25.0,411.0,367.03,277.73
2016,6,3,15,30,11.0,231.0,2.4,25.0,240.0,211.86,160.29
2016,6,3,15,45,178.5,258.5,2.35,25.0,381.0,340.61,260.78
2016,6,3,16,0,346.0,286.0,2.3,25.0,522.0,448.79,340.9
2016,6,3,16,15,347.5,262.0,2.15,24.5,484.0,408.89,310.57
2016,6,3,16,30,349.0,238.0,2.0,24.0,446.0,368.19,279.62
2016,6,3,16,45,288.5,223.5,1.9,24.0,385.0,310.58,235.27
2016,6,3,17,0,228.0,209.0,1.8,24.0,324.0,258.11,194.84
2016,6,3,17,15,220.5,185.0,1.7,23.5,285.5,220.8,165.22
2016,6,3,17,30,213.0,161.0,1.6,23.0,247.0,183.4,135.14
2016,6,3,17,45,197.5,138.0,1.55,23.0,208.5,146.41,105.59
2016,6,3,18,0,182.0,115.0,1.5,23.0,170.0,111.38,78.55
2016,6,3,18,15,156.0,93.5,1.35,22.5,134.0,81.08,57.7
2016,6,3,18,30,130.0,72.0,1.2,22.0,98.0,57.44,43.87
2016,6,3,18,45,91.0,51.5,1.05,22.0,67.0,41.83,29.92
2016,6,3,19,0,52.0,31.0,0.9,22.0,36.0,25.87,15.06
2016,6,3,19,15,26.0,15.5,0.9,21.5,18.0,13.27,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,12.28,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,21.85,11.51
2016,6,4,6,15,334.0,38.0,2.4,18.5,89.0,30.01,20.13
2016,6,4,6,30,434.0,49.0,2.5,19.0,131.0,37.85,27.39
2016,6,4,6,45,217.0,57.5,2.6,19.5,98.5,49.57,31.98
2016,6,4,7,0,0.0,66.0,2.7,20.0,66.0,58.03,43.08
2016,6,4,7,15,47.0,113.0,2.85,20.5,131.5,103.45,78.47
2016,6,4,7,30,94.0,160.0,3.0,21.0,197.0,155.35,118.7
2016,6,4,7,45,104.0,185.5,3.15,22.0,232.0,186.78,143.4
2016,6,4,8,0,114.0,211.0,3.3,23.0,267.0,219.79,169.08
2016,6,4,8,15,98.0,233.0,3.45,23.0,285.0,239.88,185.37
2016,6,4,8,30,82.0,255.0,3.6,23.0,303.0,258.89,200.34
2016,6,4,8,45,82.5,278.5,3.75,23.5,330.5,285.47,220.36
2016,6,4,9,0,83.0,302.0,3.9,24.0,358.0,312.05,240.02
2016,6,4,9,15,130.0,330.5,4.0,24.0,425.5,373.49,286.72
2016,6,4,9,30,177.0,359.0,4.1,24.0,493.0,436.26,333.88
2016,6,4,9,45,236.5,370.5,4.2,24.5,559.5,496.13,378.02
2016,6,4,10,0,296.0,382.0,4.3,25.0,626.0,564.52,427.69
2016,6,4,10,15,205.5,407.5,4.35,25.0,581.0,527.8,398.82
2016,6,4,10,30,115.0,433.0,4.4,25.0,536.0,488.77,368.11
2016,6,4,10,45,191.5,444.0,4.45,25.5,620.0,565.72,424.69
2016,6,4,11,0,268.0,455.0,4.5,26.0,704.0,651.62,485.98
2016,6,4,11,15,186.0,467.5,4.55,26.0,642.5,594.55,443.12
2016,6,4,11,30,104.0,480.0,4.6,26.0,581.0,532.31,396.55
2016,6,4,11,45,251.5,457.5,4.65,26.0,704.5,657.79,490.09
2016,6,4,12,0,399.0,435.0,4.7,26.0,828.0,773.01,573.59
2016,6,4,12,15,267.0,471.0,4.75,26.0,734.5,689.77,511.75
2016,6,4,12,30,135.0,507.0,4.8,26.0,641.0,598.11,443.8
2016,6,4,12,45,261.5,473.0,4.85,26.0,731.0,686.87,510.76
2016,6,4,13,0,388.0,439.0,4.9,26.0,821.0,767.46,570.22
2016,6,4,13,15,631.0,280.0,4.9,26.0,893.0,838.76,626.69
2016,6,4,13,30,874.0,121.0,4.9,26.0,965.0,884.18,660.13
2016,6,4,13,45,870.0,120.5,4.95,26.0,946.0,865.58,647.85
2016,6,4,14,0,866.0,120.0,5.0,26.0,927.0,843.78,633.73
2016,6,4,14,15,655.0,240.5,4.95,26.0,841.0,771.09,581.12
2016,6,4,14,30,444.0,361.0,4.9,26.0,755.0,692.95,520.79
2016,6,4,14,45,350.5,378.0,4.85,26.0,681.5,616.89,465.17
2016,6,4,15,0,257.0,395.0,4.8,26.0,608.0,550.45,415.73
2016,6,4,15,15,130.0,278.0,4.7,25.5,385.5,343.28,262.46
2016,6,4,15,30,3.0,161.0,4.6,25.0,163.0,144.8,109.03
2016,6,4,15,45,27.0,224.0,4.55,25.0,242.5,216.41,165.6
2016,6,4,16,0,51.0,287.0,4.5,25.0,322.0,282.51,216.78
2016,6,4,16,15,60.0,270.5,4.3,25.0,309.0,268.46,206.13
2016,6,4,16,30,69.0,254.0,4.1,25.0,296.0,253.36,194.68
2016,6,4,16,45,145.5,232.5,3.9,25.0,309.5,260.77,199.71
2016,6,4,17,0,222.0,211.0,3.7,25.0,323.0,257.76,195.26
2016,6,4,17,15,215.5,186.0,3.35,24.5,284.5,219.93,164.84
2016,6,4,17,30,209.0,161.0,3.0,24.0,246.0,182.57,134.59
2016,6,4,17,45,369.5,117.5,2.65,24.0,240.5,157.42,106.95
2016,6,4,18,0,530.0,74.0,2.3,24.0,235.0,113.98,66.25
2016,6,4,18,15,466.0,65.0,2.05,23.5,185.5,68.99,40.22
2016,6,4,18,30,402.0,56.0,1.8,23.0,136.0,43.37,31.69
2016,6,4,18,45,306.0,44.0,1.55,22.5,94.0,33.83,23.11
2016,6,4,19,0,210.0,32.0,1.3,22.0,52.0,24.95,14.42
2016,6,4,19,15,105.0,16.0,1.3,21.5,26.0,12.6,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,17.5,14.5,3.3,19.5,16.0,13.19,0.0
2016,6,5,6,0,35.0,29.0,3.5,20.0,32.0,24.2,13.23
2016,6,5,6,15,71.5,49.5,3.6,20.5,61.5,40.17,28.55
2016,6,5,6,30,108.0,70.0,3.7,21.0,91.0,55.77,42.57
2016,6,5,6,45,139.5,90.5,3.8,21.5,126.0,75.97,55.02
2016,6,5,7,0,171.0,111.0,3.9,22.0,161.0,106.06,75.54
2016,6,5,7,15,359.0,106.0,4.0,22.5,239.5,141.53,95.35
2016,6,5,7,30,547.0,101.0,4.1,23.0,318.0,202.61,138.31
2016,6,5,7,45,631.0,99.0,4.25,23.5,385.0,257.64,182.81
2016,6,5,8,0,715.0,97.0,4.4,24.0,452.0,321.38,235.18
2016,6,5,8,15,574.0,155.0,4.45,24.0,460.0,361.38,272.76
2016,6,5,8,30,433.0,213.0,4.5,24.0,468.0,381.36,292.02
2016,6,5,8,45,622.5,161.5,4.55,24.5,563.5,456.15,350.03
2016,6,5,9,0,812.0,110.0,4.6,25.0,659.0,544.57,418.21
2016,6,5,9,15,826.5,113.0,4.6,25.5,705.0,595.37,456.63
2016,6,5,9,30,841.0,116.0,4.6,26.0,751.0,643.66,492.26
2016,6,5,9,45,854.0,117.0,4.65,26.5,792.0,688.84,524.91
2016,6,5,10,0,867.0,118.0,4.7,27.0,833.0,732.4,555.63
2016,6,5,10,15,722.0,216.0,4.75,27.0,828.5,751.65,565.9
2016,6,5,10,30,577.0,314.0,4.8,27.0,824.0,751.29,562.09
2016,6,5,10,45,737.5,218.5,4.85,27.0,890.5,813.45,609.65
2016,6,5,11,0,898.0,123.0,4.9,27.0,957.0,868.71,648.19
2016,6,5,11,15,902.5,124.0,4.9,27.0,977.5,892.67,663.65
2016,6,5,11,30,907.0,125.0,4.9,27.0,998.0,913.33,677.05
2016,6,5,11,45,915.5,121.5,4.95,27.5,1012.0,930.13,686.84
2016,6,5,12,0,924.0,118.0,5.0,28.0,1026.0,943.56,694.43
2016,6,5,12,15,552.0,314.0,4.95,28.0,857.5,808.77,598.3
2016,6,5,12,30,180.0,510.0,4.9,28.0,689.0,641.33,471.59
2016,6,5,12,45,551.0,315.0,4.9,28.0,858.5,809.27,599.97
2016,6,5,13,0,922.0,120.0,4.9,28.0,1028.0,944.93,695.37
2016,6,5,13,15,919.5,119.5,4.85,28.0,1016.0,933.96,687.07
2016,6,5,13,30,917.0,119.0,4.8,28.0,1004.0,919.46,677.42
2016,6,5,13,45,911.5,119.0,4.8,28.0,984.0,899.34,664.41
2016,6,5,14,0,906.0,119.0,4.8,28.0,964.0,875.91,649.22
2016,6,5,14,15,900.5,118.0,4.7,28.0,937.0,848.4,630.64
2016,6,5,14,30,895.0,117.0,4.6,28.0,910.0,817.86,610.02
2016,6,5,14,45,884.5,116.5,4.6,28.0,875.5,781.13,585.65
2016,6,5,15,0,874.0,116.0,4.6,28.0,841.0,742.06,559.42
2016,6,5,15,15,863.5,114.0,4.5,27.5,801.5,699.49,529.52
2016,6,5,15,30,853.0,112.0,4.4,27.0,762.0,655.02,497.71
2016,6,5,15,45,842.0,108.5,4.3,27.0,717.5,607.24,461.75
2016,6,5,16,0,831.0,105.0,4.2,27.0,673.0,558.35,424.1
2016,6,5,16,15,813.0,101.5,3.95,26.5,623.5,504.03,382.0
2016,6,5,16,30,795.0,98.0,3.7,26.0,574.0,449.61,338.6
2016,6,5,16,45,774.0,90.0,3.45,26.0,518.0,390.03,289.57
2016,6,5,17,0,753.0,82.0,3.2,26.0,462.0,331.31,240.11
2016,6,5,17,15,708.0,83.5,2.85,25.5,408.0,275.72,193.29
2016,6,5,17,30,663.0,85.0,2.5,25.0,354.0,221.21,147.61
2016,6,5,17,45,621.5,78.0,2.15,24.5,301.0,166.78,103.4
2016,6,5,18,0,580.0,71.0,1.8,24.0,248.0,116.76,66.36
2016,6,5,18,15,516.5,62.5,1.65,23.0,196.5,69.19,39.12
2016,6,5,18,30,453.0,54.0,1.5,22.0,145.0,41.75,30.45
2016,6,5,18,45,355.5,42.5,1.4,21.5,100.5,33.62,23.07
2016,6,5,19,0,258.0,31.0,1.3,21.0,56.0,25.15,14.74
2016,6,5,19,15,129.0,15.5,1.3,20.5,28.0,12.21,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,12.73,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,22.81,12.31
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,30.55,20.59
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,38.01,27.53
2016,6,6,6,45,552.0,56.5,3.0,19.5,193.5,57.68,33.16
2016,6,6,7,0,620.0,64.0,3.2,20.0,246.0,106.11,58.51
2016,6,6,7,15,665.5,69.5,3.15,20.5,301.5,157.31,95.6
2016,6,6,7,30,711.0,75.0,3.1,21.0,357.0,216.15,143.61
2016,6,6,7,45,743.0,79.0,3.1,22.0,412.5,271.55,190.86
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,329.63,240.17
2016,6,6,8,15,798.5,86.5,3.2,23.5,521.5,386.37,288.28
2016,6,6,8,30,822.0,90.0,3.3,24.0,575.0,444.2,335.96
2016,6,6,8,45,839.0,93.0,3.4,25.0,625.0,499.87,379.91
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,554.1,421.25
2016,6,6,9,15,869.5,98.5,3.5,26.0,721.0,605.29,460.51
2016,6,6,9,30,883.0,101.0,3.5,26.0,767.0,655.33,497.89
2016,6,6,9,45,892.5,103.5,3.5,26.5,808.0,701.27,530.39
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,745.2,560.61
2016,6,6,10,15,909.5,107.5,3.45,27.0,883.5,784.49,586.38
2016,6,6,10,30,917.0,109.0,3.4,27.0,918.0,821.19,610.12
2016,6,6,10,45,922.0,110.5,3.4,27.0,945.0,853.09,630.68
2016,6,6,11,0,927.0,112.0,3.4,27.0,972.0,881.88,649.09
2016,6,6,11,15,930.5,112.5,3.35,27.0,992.0,905.22,663.55
2016,6,6,11,30,934.0,113.0,3.3,27.0,1012.0,925.14,675.74
2016,6,6,11,45,937.5,112.5,3.25,27.5,1025.0,940.63,683.7
2016,6,6,12,0,941.0,112.0,3.2,28.0,1038.0,952.56,689.37
2016,6,6,12,15,941.0,112.0,3.15,28.0,1042.0,958.19,692.41
2016,6,6,12,30,941.0,112.0,3.1,28.0,1046.0,960.3,693.3
2016,6,6,12,45,940.0,112.0,3.1,28.0,1041.5,958.07,691.87
2016,6,6,13,0,939.0,112.0,3.1,28.0,1037.0,952.34,688.33
2016,6,6,13,15,936.0,111.5,3.05,28.0,1025.0,940.79,680.76
2016,6,6,13,30,933.0,111.0,3.0,28.0,1013.0,925.66,670.99
2016,6,6,13,45,928.5,110.5,3.0,28.5,992.5,905.7,657.19
2016,6,6,14,0,924.0,110.0,3.0,29.0,972.0,882.33,641.27
2016,6,6,14,15,918.0,109.0,2.95,28.5,945.0,854.0,624.31
2016,6,6,14,30,912.0,108.0,2.9,28.0,918.0,822.61,605.23
2016,6,6,14,45,899.5,109.0,2.85,28.0,882.5,785.29,580.83
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,745.7,554.77
2016,6,6,15,15,877.0,108.0,2.75,28.0,807.0,703.03,524.85
2016,6,6,15,30,867.0,106.0,2.7,28.0,767.0,658.4,492.77
2016,6,6,15,45,854.0,103.0,2.65,28.0,721.5,609.33,456.82
2016,6,6,16,0,841.0,100.0,2.6,28.0,676.0,559.06,419.07
2016,6,6,16,15,823.5,97.0,2.45,27.5,626.5,505.12,378.08
2016,6,6,16,30,806.0,94.0,2.3,27.0,577.0,450.92,335.64
2016,6,6,16,45,783.5,90.0,2.2,27.0,524.0,393.94,289.4
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,337.92,242.77
2016,6,6,17,15,730.5,81.5,1.95,26.5,417.0,280.44,194.8
2016,6,6,17,30,700.0,77.0,1.8,26.0,363.0,225.43,148.61
2016,6,6,17,45,657.0,71.5,1.7,26.0,308.5,167.23,101.5
2016,6,6,18,0,614.0,66.0,1.6,26.0,254.0,116.28,63.98
2016,6,6,18,15,549.5,58.5,1.45,25.0,201.5,67.5,36.45
2016,6,6,18,30,485.0,51.0,1.3,24.0,149.0,39.23,28.04
2016,6,6,18,45,384.5,41.0,1.2,23.0,104.0,32.3,21.81
2016,6,6,19,0,284.0,31.0,1.1,22.0,59.0,25.13,14.73
2016,6,6,19,15,142.0,15.5,1.1,21.5,29.5,12.43,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,24.0,13.64,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,48.0,23.46,12.8
2016,6,7,6,15,304.5,43.0,1.0,19.5,91.0,33.18,22.78
2016,6,7,6,30,408.0,56.0,1.1,20.0,134.0,43.88,32.52
2016,6,7,6,45,474.5,65.5,1.2,21.0,184.0,62.63,38.65
2016,6,7,7,0,541.0,75.0,1.3,22.0,234.0,107.89,62.58
2016,6,7,7,15,588.5,82.0,1.25,22.5,287.5,155.96,96.7
2016,6,7,7,30,636.0,89.0,1.2,23.0,341.0,209.24,138.98
2016,6,7,7,45,669.0,94.5,1.2,23.5,394.5,262.24,183.17
2016,6,7,8,0,702.0,100.0,1.2,24.0,448.0,318.15,229.61
2016,6,7,8,15,727.0,104.5,1.3,24.5,500.5,372.72,274.58
2016,6,7,8,30,752.0,109.0,1.4,25.0,553.0,430.56,320.8
2016,6,7,8,45,771.0,113.0,1.55,26.0,602.0,483.89,361.91
2016,6,7,9,0,790.0,117.0,1.7,27.0,651.0,537.36,401.75
2016,6,7,9,15,804.5,120.0,1.7,27.0,696.0,587.12,438.68
2016,6,7,9,30,819.0,123.0,1.7,27.0,741.0,636.02,473.98
2016,6,7,9,45,831.0,125.0,1.75,27.5,781.5,681.17,505.13
2016,6,7,10,0,843.0,127.0,1.8,28.0,822.0,721.52,532.34
2016,6,7,10,15,851.5,129.0,1.8,28.0,856.0,759.89,557.78
2016,6,7,10,30,860.0,131.0,1.8,28.0,890.0,795.91,580.54
2016,6,7,10,45,866.0,132.5,1.8,28.5,917.0,826.92,598.65
2016,6,7,11,0,872.0,134.0,1.8,29.0,944.0,855.06,614.76
2016,6,7,11,15,876.5,135.0,1.85,29.0,964.0,878.46,629.49
2016,6,7,11,30,881.0,136.0,1.9,29.0,984.0,898.65,642.23
2016,6,7,11,45,551.5,318.0,1.95,29.0,851.5,800.42,574.45
2016,6,7,12,0,222.0,500.0,2.0,29.0,719.0,666.63,477.78
2016,6,7,12,15,557.5,317.0,2.0,29.0,869.0,815.23,586.58
2016,6,7,12,30,893.0,134.0,2.0,29.0,1019.0,935.57,666.52
2016,6,7,12,45,894.0,132.5,2.05,29.5,1016.0,933.97,663.52
2016,6,7,13,0,895.0,131.0,2.1,30.0,1013.0,929.09,659.76
2016,6,7,13,15,892.5,130.5,2.1,30.0,1001.0,918.55,653.36
2016,6,7,13,30,890.0,130.0,2.1,30.0,989.0,904.58,644.91
2016,6,7,13,45,886.0,128.5,2.15,30.0,970.0,885.03,633.41
2016,6,7,14,0,882.0,127.0,2.2,30.0,951.0,862.2,619.83
2016,6,7,14,15,876.0,125.5,2.2,30.0,924.0,834.57,602.68
2016,6,7,14,30,870.0,124.0,2.2,30.0,897.0,804.01,583.58
2016,6,7,14,45,861.0,123.0,2.25,30.0,863.5,768.89,561.68
2016,6,7,15,0,852.0,122.0,2.3,30.0,830.0,731.38,537.63
2016,6,7,15,15,841.5,119.5,2.25,29.5,790.5,689.32,509.41
2016,6,7,15,30,831.0,117.0,2.2,29.0,751.0,645.42,479.21
2016,6,7,15,45,816.0,114.5,2.2,29.0,706.5,598.34,445.22
2016,6,7,16,0,801.0,112.0,2.2,29.0,662.0,548.63,408.47
2016,6,7,16,15,783.0,108.5,2.1,29.0,613.0,495.86,368.17
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,443.04,326.75
2016,6,7,16,45,745.0,99.5,1.9,29.0,513.0,387.83,282.5
2016,6,7,17,0,725.0,94.0,1.8,29.0,462.0,333.38,237.74
2016,6,7,17,15,693.0,89.5,1.7,28.5,408.5,274.84,189.82
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,221.34,145.56
2016,6,7,17,45,617.0,78.5,1.55,27.5,301.5,167.09,102.4
2016,6,7,18,0,573.0,72.0,1.5,27.0,248.0,117.52,66.3
2016,6,7,18,15,508.5,64.0,1.35,26.0,197.0,70.74,39.76
2016,6,7,18,30,444.0,56.0,1.2,25.0,146.0,43.32,31.4
2016,6,7,18,45,348.0,44.5,1.1,24.5,102.0,35.27,24.17
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,25.76,15.15
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,12.99,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,14.55,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,24.99,13.82
2016,6,8,6,15,261.0,46.5,0.35,22.5,87.5,35.79,24.69
2016,6,8,6,30,358.0,61.0,0.5,23.0,129.0,46.24,34.13
2016,6,8,6,45,435.5,69.5,0.7,23.5,179.0,64.56,40.7
2016,6,8,7,0,513.0,78.0,0.9,24.0,229.0,107.45,62.83
2016,6,8,7,15,514.5,92.5,1.1,24.5,270.5,153.54,97.1
2016,6,8,7,30,516.0,107.0,1.3,25.0,312.0,199.49,134.84
2016,6,8,7,45,599.5,104.5,1.55,25.5,376.5,251.89,176.18
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,312.99,225.21
2016,6,8,8,15,636.5,130.0,1.9,26.0,473.5,360.59,266.29
2016,6,8,8,30,590.0,158.0,2.0,26.0,506.0,402.01,301.01
2016,6,8,8,45,679.0,139.5,2.15,26.5,573.0,461.21,346.73
2016,6,8,9,0,768.0,121.0,2.3,27.0,640.0,528.4,397.56
2016,6,8,9,15,782.5,124.0,2.35,27.0,684.5,577.13,434.32
2016,6,8,9,30,797.0,127.0,2.4,27.0,729.0,625.05,469.69
2016,6,8,9,45,805.5,131.5,2.45,27.5,768.0,669.28,500.62
2016,6,8,10,0,814.0,136.0,2.5,28.0,807.0,711.71,529.52
2016,6,8,10,15,618.5,250.0,2.5,28.0,772.0,702.56,518.99
2016,6,8,10,30,423.0,364.0,2.5,28.0,737.0,673.77,494.69
2016,6,8,10,45,630.5,255.5,2.5,28.5,831.5,758.21,556.1
2016,6,8,11,0,838.0,147.0,2.5,29.0,926.0,837.4,609.6
2016,6,8,11,15,461.0,308.5,2.5,29.0,738.5,694.04,506.92
2016,6,8,11,30,84.0,470.0,2.5,29.0,551.0,504.63,366.98
2016,6,8,11,45,147.0,486.0,2.5,29.0,630.0,583.86,424.3
2016,6,8,12,0,210.0,502.0,2.5,29.0,709.0,657.36,475.25
2016,6,8,12,15,516.0,338.5,2.5,29.0,849.5,796.97,577.01
2016,6,8,12,30,822.0,175.0,2.5,29.0,990.0,917.38,659.59
2016,6,8,12,45,614.5,305.0,2.55,29.0,913.0,853.4,614.56
2016,6,8,13,0,407.0,435.0,2.6,29.0,836.0,778.99,560.46
2016,6,8,13,15,360.0,450.5,2.6,29.0,802.0,746.97,538.67
2016,6,8,13,30,313.0,466.0,2.6,29.0,768.0,714.23,515.92
2016,6,8,13,45,552.0,322.5,2.65,29.0,843.0,787.72,572.54
2016,6,8,14,0,791.0,179.0,2.7,29.0,918.0,839.93,612.2
2016,6,8,14,15,784.0,177.0,2.7,29.0,891.5,812.66,594.28
2016,6,8,14,30,777.0,175.0,2.7,29.0,865.0,782.8,575.08
2016,6,8,14,45,623.0,247.5,2.7,29.0,787.5,709.99,522.63
2016,6,8,15,0,469.0,320.0,2.7,29.0,710.0,639.42,471.38
2016,6,8,15,15,596.0,244.0,2.7,28.5,715.0,639.41,475.18
2016,6,8,15,30,723.0,168.0,2.7,28.0,720.0,625.66,468.16
2016,6,8,15,45,606.0,202.0,2.7,28.0,646.0,553.33,414.72
2016,6,8,16,0,489.0,236.0,2.7,28.0,572.0,486.47,364.96
2016,6,8,16,15,567.0,192.5,2.6,27.5,554.5,460.52,345.84
2016,6,8,16,30,645.0,149.0,2.5,27.0,537.0,427.84,319.93
2016,6,8,16,45,621.5,141.0,2.4,27.0,487.0,374.83,277.39
2016,6,8,17,0,598.0,133.0,2.3,27.0,437.0,323.2,235.12
2016,6,8,17,15,562.5,125.0,2.15,26.5,385.5,269.87,191.64
2016,6,8,17,30,527.0,117.0,2.0,26.0,334.0,217.73,149.06
2016,6,8,17,45,483.5,106.5,1.85,26.0,283.0,167.82,109.31
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,122.63,76.06
2016,6,8,18,15,376.5,83.5,1.6,25.5,183.5,79.89,50.38
2016,6,8,18,30,313.0,71.0,1.5,25.0,135.0,53.32,39.89
2016,6,8,18,45,232.0,54.0,1.4,24.5,93.5,41.24,29.19
2016,6,8,19,0,151.0,37.0,1.3,24.0,52.0,28.71,17.58
2016,6,8,19,15,75.5,18.5,1.35,23.5,26.0,15.18,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,15.5,1.0,20.5,22.0,14.1,0.0
2016,6,9,6,0,148.0,31.0,1.1,21.0,44.0,24.17,13.2
2016,6,9,6,15,239.5,46.5,1.0,21.5,85.0,35.73,24.72
2016,6,9,6,30,331.0,62.0,0.9,22.0,126.0,46.91,34.83
2016,6,9,6,45,403.0,72.5,0.85,22.5,174.5,64.25,41.36
2016,6,9,7,0,475.0,83.0,0.8,23.0,223.0,107.96,65.05
2016,6,9,7,15,523.0,91.5,1.0,23.5,274.5,153.31,96.9
2016,6,9,7,30,571.0,100.0,1.2,24.0,326.0,204.04,136.72
2016,6,9,7,45,609.5,105.0,1.4,25.0,378.5,254.26,177.8
2016,6,9,8,0,648.0,110.0,1.6,26.0,431.0,308.09,221.87
2016,6,9,8,15,674.0,115.5,1.7,26.0,482.0,360.96,265.67
2016,6,9,8,30,700.0,121.0,1.8,26.0,533.0,415.43,309.8
2016,6,9,8,45,720.5,125.0,1.95,26.5,581.5,467.18,350.42
2016,6,9,9,0,741.0,129.0,2.1,27.0,630.0,520.5,391.02
2016,6,9,9,15,756.5,132.5,2.2,27.0,674.0,569.02,427.77
2016,6,9,9,30,772.0,136.0,2.3,27.0,718.0,616.89,463.23
2016,6,9,9,45,543.0,256.0,2.4,27.5,676.5,605.23,451.29
2016,6,9,10,0,314.0,376.0,2.5,28.0,635.0,569.3,421.34
2016,6,9,10,15,564.5,260.5,2.6,28.0,749.5,671.01,497.98
2016,6,9,10,30,815.0,145.0,2.7,28.0,864.0,777.0,574.87
2016,6,9,10,45,822.0,146.5,2.8,28.5,891.0,808.24,593.8
2016,6,9,11,0,829.0,148.0,2.9,29.0,918.0,830.01,606.87
2016,6,9,11,15,586.0,298.0,2.95,29.0,848.5,789.38,575.54
2016,6,9,11,30,343.0,448.0,3.0,29.0,779.0,721.74,523.52
2016,6,9,11,45,367.0,442.5,3.1,29.5,800.5,743.92,538.72
2016,6,9,12,0,391.0,437.0,3.2,30.0,822.0,764.98,552.49
2016,6,9,12,15,620.0,293.5,3.25,30.0,907.0,846.96,613.77
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,908.29,656.25
2016,6,9,12,45,847.5,150.0,3.35,30.0,988.5,905.91,654.56
2016,6,9,13,0,846.0,150.0,3.4,30.0,985.0,900.51,651.48
2016,6,9,13,15,574.0,309.5,3.4,30.0,873.5,811.5,589.15
2016,6,9,13,30,302.0,469.0,3.4,30.0,762.0,707.05,511.79
2016,6,9,13,45,567.5,307.5,3.4,30.0,843.5,787.0,574.18
2016,6,9,14,0,833.0,146.0,3.4,30.0,925.0,837.38,612.08
2016,6,9,14,15,826.5,144.5,3.35,30.0,899.0,810.73,594.24
2016,6,9,14,30,820.0,143.0,3.3,30.0,873.0,786.76,578.73
2016,6,9,14,45,792.5,152.5,3.3,30.0,836.0,748.52,553.33
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,709.16,525.79
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.5,667.93,497.7
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,625.42,468.04
2016,6,9,15,45,721.5,153.0,3.2,29.0,677.5,577.57,433.07
2016,6,9,16,0,703.0,150.0,3.2,29.0,633.0,529.34,397.02
2016,6,9,16,15,682.0,145.5,3.1,28.5,585.5,478.43,358.65
2016,6,9,16,30,661.0,141.0,3.0,28.0,538.0,427.99,319.56
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,374.27,276.56
2016,6,9,17,0,603.0,130.0,2.9,28.0,437.0,322.48,234.21
2016,6,9,17,15,568.0,122.5,2.7,27.5,385.5,269.48,190.88
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,219.72,150.08
2016,6,9,17,45,488.5,105.0,2.35,27.0,283.0,167.71,108.72
2016,6,9,18,0,444.0,95.0,2.2,27.0,232.0,122.54,75.55
2016,6,9,18,15,381.0,82.5,2.05,26.5,184.0,79.6,49.73
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,52.55,39.07
2016,6,9,18,45,237.5,53.5,1.75,25.5,94.5,40.84,28.74
2016,6,9,19,0,157.0,37.0,1.6,25.0,53.0,28.7,17.54
2016,6,9,19,15,78.5,18.5,1.65,24.5,26.5,15.2,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,14.5,1.0,21.5,23.5,13.19,0.0
2016,6,10,6,0,199.0,29.0,1.1,22.0,47.0,22.67,11.96
2016,6,10,6,15,298.0,41.5,1.25,22.5,88.5,32.01,21.46
2016,6,10,6,30,397.0,54.0,1.4,23.0,130.0,42.08,30.54
2016,6,10,6,45,467.0,62.5,1.6,23.5,179.5,58.31,35.6
2016,6,10,7,0,537.0,71.0,1.8,24.0,229.0,102.31,58.03
2016,6,10,7,15,582.5,77.5,1.9,24.0,281.0,149.21,91.11
2016,6,10,7,30,628.0,84.0,2.0,24.0,333.0,201.06,132.52
2016,6,10,7,45,663.0,88.5,2.1,24.5,386.0,253.05,176.08
2016,6,10,8,0,698.0,93.0,2.2,25.0,439.0,308.16,222.35
2016,6,10,8,15,722.0,97.5,2.25,25.5,490.0,364.14,268.77
2016,6,10,8,30,746.0,102.0,2.3,26.0,541.0,418.93,313.13
2016,6,10,8,45,764.5,105.5,2.35,26.5,589.5,471.14,354.33
2016,6,10,9,0,783.0,109.0,2.4,27.0,638.0,523.46,394.31
2016,6,10,9,15,797.0,112.0,2.4,27.0,682.0,572.54,431.42
2016,6,10,9,30,811.0,115.0,2.4,27.0,726.0,620.74,466.91
2016,6,10,9,45,822.0,117.5,2.4,27.5,765.5,663.24,496.61
2016,6,10,10,0,833.0,120.0,2.4,28.0,805.0,705.5,525.31
2016,6,10,10,15,841.0,121.5,2.4,28.0,838.5,742.73,550.43
2016,6,10,10,30,849.0,123.0,2.4,28.0,872.0,777.62,572.94
2016,6,10,10,45,855.5,124.5,2.4,28.5,899.0,808.79,591.63
2016,6,10,11,0,862.0,126.0,2.4,29.0,926.0,837.17,608.32
2016,6,10,11,15,866.5,127.0,2.4,29.0,946.0,860.46,622.8
2016,6,10,11,30,871.0,128.0,2.4,29.0,966.0,880.6,635.27
2016,6,10,11,45,877.5,125.5,2.45,29.5,979.5,896.15,643.93
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,908.46,650.56
2016,6,10,12,15,885.0,123.0,2.5,30.0,997.5,914.74,654.33
2016,6,10,12,30,886.0,123.0,2.5,30.0,1002.0,917.76,656.14
2016,6,10,12,45,885.0,123.0,2.55,30.0,998.5,915.8,655.3
2016,6,10,13,0,884.0,123.0,2.6,30.0,995.0,910.62,652.52
2016,6,10,13,15,523.0,308.5,2.6,30.0,823.0,767.03,554.43
2016,6,10,13,30,162.0,494.0,2.6,30.0,651.0,601.66,433.95
2016,6,10,13,45,516.0,307.5,2.6,30.5,793.0,742.58,539.45
2016,6,10,14,0,870.0,121.0,2.6,31.0,935.0,845.92,610.92
2016,6,10,14,15,864.5,120.0,2.6,30.5,909.0,819.6,594.61
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,790.38,577.29
2016,6,10,14,45,849.5,118.0,2.65,30.0,850.0,755.4,555.11
2016,6,10,15,0,840.0,117.0,2.7,30.0,817.0,718.1,530.92
2016,6,10,15,15,829.5,115.0,2.65,30.0,778.5,677.12,502.13
2016,6,10,15,30,819.0,113.0,2.6,30.0,740.0,634.34,471.52
2016,6,10,15,45,442.5,207.0,2.6,30.0,543.5,458.43,342.56
2016,6,10,16,0,66.0,301.0,2.6,30.0,347.0,302.69,225.67
2016,6,10,16,15,407.0,203.0,2.5,29.5,451.5,390.26,292.62
2016,6,10,16,30,748.0,105.0,2.4,29.0,556.0,436.16,323.37
2016,6,10,16,45,717.5,103.0,2.35,29.0,504.0,381.06,278.77
2016,6,10,17,0,687.0,101.0,2.3,29.0,452.0,325.37,233.29
2016,6,10,17,15,655.0,96.0,2.15,28.5,399.5,270.9,188.45
2016,6,10,17,30,623.0,91.0,2.0,28.0,347.0,219.15,145.6
2016,6,10,17,45,568.5,86.0,1.85,28.0,294.0,166.68,104.02
2016,6,10,18,0,514.0,81.0,1.7,28.0,241.0,120.16,70.41
2016,6,10,18,15,451.0,71.5,1.55,27.5,191.5,75.65,44.45
2016,6,10,18,30,388.0,62.0,1.4,27.0,142.0,46.76,34.04
2016,6,10,18,45,293.0,49.0,1.3,26.5,99.5,37.51,25.85
2016,6,10,19,0,198.0,36.0,1.2,26.0,57.0,27.97,16.93
2016,6,10,19,15,99.0,18.0,1.2,25.5,28.5,14.13,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,14.55,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,25.72,14.21
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.0,37.96,26.32
2016,6,11,6,30,281.0,67.0,2.4,24.0,120.0,50.55,37.59
2016,6,11,6,45,352.5,79.0,2.6,24.5,168.0,67.08,44.5
2016,6,11,7,0,424.0,91.0,2.8,25.0,216.0,107.4,66.31
2016,6,11,7,15,473.5,100.5,2.9,25.0,266.5,150.87,96.87
2016,6,11,7,30,523.0,110.0,3.0,25.0,317.0,201.73,136.83
2016,6,11,7,45,561.0,117.0,3.1,25.5,368.5,250.72,177.14
2016,6,11,8,0,599.0,124.0,3.2,26.0,420.0,303.39,220.68
2016,6,11,8,15,473.5,178.5,3.25,26.0,429.0,337.14,252.15
2016,6,11,8,30,348.0,233.0,3.3,26.0,438.0,356.24,269.91
2016,6,11,8,45,519.0,191.5,3.35,26.5,527.0,425.79,322.8
2016,6,11,9,0,690.0,150.0,3.4,27.0,616.0,509.89,386.38
2016,6,11,9,15,707.0,154.0,3.4,27.0,660.0,557.86,422.77
2016,6,11,9,30,724.0,158.0,3.4,27.0,704.0,605.46,458.2
2016,6,11,9,45,433.0,279.0,3.45,27.5,610.5,551.22,414.77
2016,6,11,10,0,142.0,400.0,3.5,28.0,517.0,464.35,346.21
2016,6,11,10,15,447.0,291.0,3.5,28.0,681.0,609.21,456.41
2016,6,11,10,30,752.0,182.0,3.5,28.0,845.0,760.69,567.16
2016,6,11,10,45,750.5,190.5,3.55,28.5,870.0,789.66,584.93
2016,6,11,11,0,749.0,199.0,3.6,29.0,895.0,815.7,601.06
2016,6,11,11,15,754.5,201.0,3.6,29.0,914.5,838.9,615.98
2016,6,11,11,30,760.0,203.0,3.6,29.0,934.0,859.35,629.06
2016,6,11,11,45,757.5,208.0,3.6,29.0,945.0,872.5,637.33
2016,6,11,12,0,755.0,213.0,3.6,29.0,956.0,882.51,643.62
2016,6,11,12,15,756.0,213.0,3.55,29.0,960.5,888.2,646.88
2016,6,11,12,30,757.0,213.0,3.5,29.0,965.0,891.0,648.34
2016,6,11,12,45,524.5,348.5,3.5,29.5,869.0,813.14,590.15
2016,6,11,13,0,292.0,484.0,3.5,30.0,773.0,719.84,520.09
2016,6,11,13,15,521.5,346.5,3.45,30.0,854.5,800.17,581.35
2016,6,11,13,30,751.0,209.0,3.4,30.0,936.0,861.09,626.79
2016,6,11,13,45,615.0,300.0,3.4,30.0,888.0,819.23,595.5
2016,6,11,14,0,479.0,391.0,3.4,30.0,840.0,774.23,561.87
2016,6,11,14,15,440.5,384.0,3.35,30.0,787.5,723.23,527.21
2016,6,11,14,30,402.0,377.0,3.3,30.0,735.0,672.44,492.34
2016,6,11,14,45,538.0,295.5,3.25,30.0,756.0,687.88,506.51
2016,6,11,15,0,674.0,214.0,3.2,30.0,777.0,692.98,512.63
2016,6,11,15,15,660.5,209.5,3.15,30.0,739.0,652.51,483.93
