Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,30,647.0,205.0,3.1,30.0,701.0,610.96,454.26
2016,6,11,15,45,629.0,200.0,3.05,30.0,658.5,565.46,421.2
2016,6,11,16,0,611.0,195.0,3.0,30.0,616.0,519.78,387.35
2016,6,11,16,15,588.5,188.0,2.9,29.5,569.0,470.2,350.56
2016,6,11,16,30,566.0,181.0,2.8,29.0,522.0,418.94,311.63
2016,6,11,16,45,539.0,172.0,2.7,29.0,473.0,367.74,271.28
2016,6,11,17,0,512.0,163.0,2.6,29.0,424.0,318.41,231.65
2016,6,11,17,15,475.5,152.5,2.4,28.5,373.5,267.27,190.79
2016,6,11,17,30,439.0,142.0,2.2,28.0,323.0,219.6,152.64
2016,6,11,17,45,393.5,128.5,2.05,28.0,273.5,171.72,115.3
2016,6,11,18,0,348.0,115.0,1.9,28.0,224.0,128.9,84.05
2016,6,11,18,15,289.0,98.5,1.8,27.5,177.0,89.92,59.89
2016,6,11,18,30,230.0,82.0,1.7,27.0,130.0,62.81,47.54
2016,6,11,18,45,159.0,61.0,1.65,26.5,89.5,47.5,34.19
2016,6,11,19,0,88.0,40.0,1.6,26.0,49.0,31.75,20.02
2016,6,11,19,15,44.0,20.0,1.65,25.5,24.5,16.89,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,14.1,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,24.97,13.53
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,39.19,27.28
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,51.27,38.2
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,67.81,45.53
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,107.79,67.38
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,135.44,94.84
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,141.98,107.47
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,196.24,146.17
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,266.21,198.34
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,294.75,222.78
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,315.49,240.04
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,383.23,291.06
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,463.41,350.95
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,471.69,356.61
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,473.54,356.8
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,539.74,405.31
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,616.9,460.48
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,644.56,478.87
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,669.84,495.56
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,710.24,522.17
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,749.87,547.74
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,777.46,565.71
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,803.2,582.38
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,805.83,582.43
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,805.98,581.01
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,776.66,560.14
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,748.85,540.3
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,736.75,531.77
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,723.17,522.15
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,700.19,506.33
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,676.31,489.93
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,685.76,497.97
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,692.32,503.79
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,650.11,474.24
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,608.55,445.19
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,549.27,403.68
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,497.05,366.64
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,524.53,388.5
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,538.93,400.09
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,534.03,397.66
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,515.67,384.61
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,448.15,334.5
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,390.47,291.32
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,355.82,263.29
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,315.29,229.3
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,264.92,188.9
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,217.95,151.18
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,170.19,113.65
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,126.91,81.8
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,86.2,56.44
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,60.81,45.88
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,46.5,33.38
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,31.8,20.11
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,16.35,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,14.55,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,25.72,14.07
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,37.61,25.95
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,49.87,37.0
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,63.59,41.63
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,105.69,63.31
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,150.4,94.31
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,200.6,133.61
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,250.85,174.84
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,305.93,220.43
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,334.28,249.26
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,339.97,257.33
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,419.24,317.26
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,519.73,393.17
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,568.51,429.41
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,616.49,464.17
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,660.48,495.26
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,699.95,522.5
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,670.52,496.34
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,611.25,448.76
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,631.72,461.79
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,650.74,473.26
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,588.45,427.87
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,520.62,378.34
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,568.24,412.21
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,609.62,441.02
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,772.93,562.01
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,908.77,655.64
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,906.06,651.58
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,900.29,646.65
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,890.47,640.51
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,877.37,632.33
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,858.47,620.42
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,836.55,606.57
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,809.95,589.62
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,780.6,570.79
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,668.77,490.33
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,558.75,408.78
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,563.8,415.62
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,564.39,418.11
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,520.79,386.54
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,477.49,354.86
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,441.96,328.93
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,402.04,298.6
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,340.07,251.25
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,284.92,209.21
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,241.57,175.01
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,199.42,141.39
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,158.9,109.6
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,121.23,81.42
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,85.76,57.96
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,59.21,44.35
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,44.98,31.98
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,30.31,18.85
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,16.18,0.45
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,15.01,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,26.42,14.56
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,40.24,28.14
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,52.05,38.85
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,69.46,47.44
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,109.71,70.0
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,151.86,99.42
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,199.71,136.7
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,167.48,121.74
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,105.45,79.52
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,118.31,89.49
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,131.23,99.36
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,180.76,137.48
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,231.75,176.0
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,205.97,155.4
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,178.91,134.01
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,211.36,158.17
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,244.26,182.18
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,279.64,208.16
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,320.15,237.6
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,405.3,299.06
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,492.61,360.2
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,481.71,351.67
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,469.73,342.83
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,512.07,372.41
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,554.61,401.55
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,617.37,446.24
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,673.21,485.73
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,804.73,584.2
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,904.56,654.93
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,894.29,648.21
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,880.74,640.11
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,863.02,628.22
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,842.05,614.19
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,815.15,596.83
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,785.44,577.54
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,751.74,555.61
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,715.56,531.34
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,674.48,503.13
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,633.43,474.24
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,586.38,439.53
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,538.43,403.34
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,486.9,364.14
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,435.4,323.84
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,381.45,280.12
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,326.4,234.7
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,271.94,189.56
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,220.17,146.47
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,167.89,104.45
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,120.4,69.44
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,75.42,43.0
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,46.26,33.49
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,36.73,25.13
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,27.95,16.99
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,14.1,0.12
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,15.01,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,27.05,14.99
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,43.26,30.65
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,59.69,45.33
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,76.58,54.28
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,114.04,75.58
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,153.78,103.09
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,200.52,138.91
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,246.57,175.53
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,298.39,217.38
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,350.87,260.16
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,403.2,302.08
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,453.84,341.95
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,507.19,383.05
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,555.53,420.04
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,603.55,455.97
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,648.67,488.74
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,693.6,520.74
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,731.45,547.56
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,767.24,572.16
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,800.34,593.1
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,825.06,608.19
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,848.32,622.98
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,868.52,635.7
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,885.64,645.35
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,899.71,652.99
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,906.03,656.25
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,909.18,657.76
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,907.97,656.75
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,903.64,653.81
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,893.79,647.11
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,880.64,638.35
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,862.9,625.37
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,841.98,610.42
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,815.48,593.06
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,786.14,573.81
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,752.23,551.44
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,715.97,526.92
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,675.64,499.44
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,635.32,471.29
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,588.27,436.93
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,540.29,401.12
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,489.45,362.88
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,438.58,323.49
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,384.54,280.18
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,329.04,234.82
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,274.23,189.81
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,222.04,146.7
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,169.57,104.79
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,121.3,69.22
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,75.53,42.37
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,45.42,32.79
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,37.5,25.78
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,28.0,17.06
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,14.11,0.52
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,14.55,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,25.71,13.91
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,37.25,25.62
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,49.15,36.37
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,61.67,40.76
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,103.89,61.89
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,148.93,92.86
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,199.53,132.37
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,249.93,173.72
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,305.24,219.6
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,358.56,264.13
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,415.36,310.25
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,467.83,352.03
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,521.22,393.34
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,570.67,430.5
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,619.29,465.97
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,662.16,496.64
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,705.01,526.52
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,743.12,552.89
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,778.89,576.5
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,810.32,595.99
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,839.04,613.52
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,862.39,628.45
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,882.54,641.28
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,897.19,650.51
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,908.45,657.59
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,914.98,661.65
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,918.24,663.68
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,916.57,661.24
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,911.7,656.84
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,902.18,650.61
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,889.27,642.27
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,870.37,630.06
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,848.24,615.77
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,822.2,598.9
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,793.24,580.07
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,757.37,556.49
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,719.48,531.03
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,679.04,502.34
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,638.58,473.07
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,591.6,438.75
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,543.63,402.93
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,492.02,364.16
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,440.36,324.23
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,386.35,280.95
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,331.12,235.86
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,276.19,190.8
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,223.87,147.65
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,171.19,105.88
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,123.36,70.92
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,77.66,44.07
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,47.09,34.2
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,37.5,25.79
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,28.73,17.69
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,14.49,1.04
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,14.55,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,25.03,13.4
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,35.46,24.17
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,45.57,33.33
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,57.75,37.11
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,100.4,56.52
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,148.07,89.18
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,200.88,130.69
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,253.74,174.53
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,313.3,224.19
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,367.89,269.98
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,423.73,315.61
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,477.22,358.22
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,531.52,400.12
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,581.54,437.5
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,630.51,472.96
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,675.67,504.86
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,719.17,534.76
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,757.64,560.29
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,793.6,583.48
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,825.52,602.78
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,854.53,619.99
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,877.5,634.14
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,897.12,646.1
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,912.84,654.22
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,925.06,660.1
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,931.53,663.39
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,934.55,664.57
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,932.87,661.82
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,927.82,657.05
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,917.49,650.38
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,903.64,641.59
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,884.13,629.25
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,861.27,614.83
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,834.38,597.82
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,804.46,578.82
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,770.16,556.87
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,733.29,533.11
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,691.42,504.68
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,647.58,473.86
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,600.37,440.16
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,551.84,404.63
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,500.26,366.38
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,448.27,326.6
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,391.94,282.52
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,337.49,238.49
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,281.06,192.07
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,226.79,147.06
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,172.37,103.19
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,118.88,63.48
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,70.49,35.48
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,37.22,25.77
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,31.09,20.4
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,24.74,14.49
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,12.16,0.23
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,14.55,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,25.0,13.25
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,36.18,24.71
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,47.01,34.55
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,59.69,39.44
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,102.6,60.75
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,147.91,91.64
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,198.71,131.05
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,249.37,172.78
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,303.26,217.37
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,356.51,261.53
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,411.44,305.95
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,463.79,346.64
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,518.06,387.27
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,566.75,422.95
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,614.78,456.82
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,659.56,486.56
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,703.12,514.3
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,741.92,538.74
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,773.74,556.96
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,805.65,573.38
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,835.05,587.58
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,858.44,602.03
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,878.71,614.65
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,892.63,622.97
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,903.04,629.21
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,909.81,634.55
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,913.45,638.06
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,912.43,637.47
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,908.37,635.06
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,899.25,630.26
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,886.84,623.48
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,868.98,613.33
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,847.9,601.16
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,821.3,584.94
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,791.88,566.89
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,757.61,545.99
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,724.93,525.03
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,683.32,496.94
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,640.04,467.15
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,592.52,433.66
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,544.32,398.83
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,492.64,361.14
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,439.3,321.08
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,384.35,278.12
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,331.31,235.63
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,277.12,192.04
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,225.78,150.41
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,174.08,109.98
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,126.64,75.59
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,82.2,48.89
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,51.0,37.49
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,41.14,28.85
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,30.95,19.55
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,15.64,2.2
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,14.1,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,24.92,13.11
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,38.78,26.88
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,50.6,37.6
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,63.79,43.68
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,103.29,63.87
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,144.2,91.98
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,189.3,126.98
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,237.19,167.62
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,282.81,206.0
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,326.13,241.98
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,366.03,274.03
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,431.07,322.73
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,506.05,378.41
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,506.78,378.19
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,483.42,359.2
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,465.15,344.42
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,443.09,326.37
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,481.28,353.52
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,520.31,380.7
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,671.66,491.73
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,823.91,596.95
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,803.35,579.21
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,768.25,551.27
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,703.46,505.91
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,632.98,455.83
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,496.04,360.77
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,342.96,250.87
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,522.49,381.92
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,691.38,498.83
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,590.45,427.4
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,489.43,355.83
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,461.25,336.66
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,433.17,317.07
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,629.67,465.33
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,785.09,576.75
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,751.89,553.96
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,716.19,529.7
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,675.01,501.59
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,632.17,471.7
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,586.35,438.29
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,539.3,403.18
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,488.88,364.54
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,438.45,324.93
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,383.07,280.78
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,330.3,237.5
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,270.92,190.46
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,218.42,149.41
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,173.47,111.18
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,123.97,71.73
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,78.23,44.34
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,46.1,33.68
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,37.78,26.31
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,27.96,17.32
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,14.09,1.72
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,13.19,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,22.65,11.46
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,33.12,22.3
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,43.27,31.51
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,56.27,37.17
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,97.8,56.82
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,142.39,86.94
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,192.32,125.63
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,242.94,167.21
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,297.27,212.15
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,349.87,255.47
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,406.01,300.28
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,375.63,281.08
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,306.76,229.55
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,376.49,281.19
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,449.67,334.0
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,565.6,419.35
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,690.91,508.75
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,664.67,484.58
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,609.06,440.72
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,718.57,519.94
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,824.04,590.08
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,847.45,603.53
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,867.77,615.79
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,883.58,623.98
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,896.14,630.18
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,903.63,634.56
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,907.91,637.08
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,906.92,635.7
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,902.79,632.5
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,794.6,560.61
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,672.56,473.8
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,772.95,549.27
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,843.24,598.53
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,741.03,529.04
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,632.87,451.93
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,687.43,495.45
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,717.14,520.26
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,676.38,492.41
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,633.96,463.27
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,481.36,353.54
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,349.35,256.58
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,411.35,303.74
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,437.24,320.39
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,337.84,246.67
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,261.98,192.33
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,255.38,181.71
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,225.19,149.68
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,173.84,109.23
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,127.42,75.31
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,82.77,48.49
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,49.56,36.29
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,40.41,28.26
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,30.98,19.61
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,15.64,2.68
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,13.64,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,23.42,11.85
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,34.62,23.42
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,45.48,33.22
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,57.45,38.42
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,99.89,59.26
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,143.7,88.67
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,193.15,126.72
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,243.51,167.88
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,297.64,212.45
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,350.2,255.5
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,404.51,298.73
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,456.29,338.79
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,509.9,378.69
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,558.67,413.89
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,606.82,447.42
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,651.04,477.11
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,693.89,504.89
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,732.19,530.17
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,763.57,549.71
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,795.3,568.21
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,824.51,584.89
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,847.69,599.3
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,867.81,611.85
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,884.81,621.73
