Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,898.71,629.71
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,905.32,634.02
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,908.75,636.49
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,907.32,636.04
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,902.8,633.79
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,802.72,567.15
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,688.24,485.52
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,780.21,553.9
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,842.5,597.05
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,816.36,581.49
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,787.37,564.68
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,673.16,485.18
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,559.31,402.96
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,613.56,446.15
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,637.76,466.27
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,592.52,433.64
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,544.59,398.76
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,493.23,361.1
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,441.76,322.14
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,387.93,279.77
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,334.98,236.96
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,277.93,190.83
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,225.7,148.04
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,172.73,105.85
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,123.68,69.54
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,77.18,41.87
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,43.56,31.1
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,36.46,24.85
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,29.07,17.99
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,14.1,2.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,13.19,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,22.67,11.18
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,33.15,22.17
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,43.32,31.38
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,54.74,36.2
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,95.93,54.96
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,141.55,85.65
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,192.57,125.15
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,243.16,166.92
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,297.17,211.88
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,350.29,255.93
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,406.99,301.6
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,459.13,342.75
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,511.68,382.94
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,560.73,419.4
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,609.06,454.25
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,653.5,485.41
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,693.66,512.87
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,731.98,539.57
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,768.11,563.27
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,799.35,582.38
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,827.89,599.57
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,851.9,614.94
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,872.81,628.31
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,889.62,637.75
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,903.29,645.19
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,910.09,649.58
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,913.62,652.0
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,913.14,651.94
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,909.48,649.93
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,899.79,643.87
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,886.73,635.72
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,869.01,624.84
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,848.03,611.84
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,727.48,527.67
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,602.81,435.66
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,676.04,493.52
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,718.37,528.0
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,615.29,451.63
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,515.99,377.97
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,542.2,399.8
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,543.82,401.87
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,492.93,363.76
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,442.07,324.77
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,386.11,281.03
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,333.28,238.49
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,279.01,194.11
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,227.38,151.6
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,175.27,109.88
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,127.77,74.63
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,82.5,47.28
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,48.12,34.93
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,39.32,27.23
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,30.24,18.94
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,15.25,2.77
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,13.64,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,23.46,11.63
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,34.31,23.12
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,44.82,32.64
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,55.24,41.83
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,96.52,55.3
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,142.46,86.18
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,193.72,126.05
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,244.87,168.13
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,303.17,216.52
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,356.92,261.52
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,412.04,306.47
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,464.97,348.62
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,518.69,390.08
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,568.17,427.09
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,616.37,461.99
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,661.16,493.66
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,704.41,523.4
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,742.76,549.29
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,778.7,572.69
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,810.72,592.33
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,839.93,609.97
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,864.09,625.44
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,885.0,638.82
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,898.72,646.23
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,908.72,651.31
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,916.09,655.85
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,920.15,658.34
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,918.33,656.07
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,913.31,651.87
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,903.65,645.85
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,890.61,637.74
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,872.47,626.62
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,851.11,613.41
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,825.36,596.88
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,796.68,578.4
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,762.79,556.56
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,726.41,532.91
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,685.67,504.42
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,643.09,474.09
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,596.8,440.59
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,548.08,404.58
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,496.52,366.26
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,444.88,326.68
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,349.73,256.04
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,278.95,204.92
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,264.24,187.94
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,227.36,150.62
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,174.41,108.18
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,126.54,72.72
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,80.77,45.09
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,46.86,33.88
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,37.84,26.0
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,29.48,18.34
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,14.86,2.69
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,13.64,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,23.47,11.5
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,34.32,23.12
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,44.84,32.65
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,54.48,41.19
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,95.74,54.5
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,137.7,92.07
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,159.1,117.01
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,209.02,151.85
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,276.38,201.93
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,337.55,248.23
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,413.96,307.04
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,423.96,317.73
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,406.05,304.61
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,448.07,335.16
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,490.94,365.53
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,502.71,372.41
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,505.76,372.87
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,530.28,390.33
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,559.44,410.8
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,617.38,450.79
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,676.72,490.97
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,628.71,455.81
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,581.27,420.96
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,638.33,462.04
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,701.39,506.24
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,758.91,546.9
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,818.93,588.74
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,776.33,558.95
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,735.57,530.62
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,647.42,469.66
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,565.59,411.82
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,686.47,501.64
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,798.55,582.18
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,728.08,532.12
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,656.25,481.5
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,701.4,518.86
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,721.38,537.46
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,524.85,393.31
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,341.59,254.6
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,311.15,232.87
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,281.3,211.01
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,382.44,288.87
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,442.5,331.04
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,384.56,284.21
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,331.28,240.56
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,253.02,181.97
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,197.39,143.25
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,159.55,113.24
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,123.69,85.66
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,90.21,62.23
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,61.9,46.87
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,48.7,35.35
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,32.91,21.35
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,17.08,4.12
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,7.73,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,14.97,5.14
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,30.55,19.91
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,45.58,33.28
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,62.83,48.3
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,81.13,60.86
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,111.8,83.51
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,149.78,111.88
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,191.93,143.36
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,241.08,180.82
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,240.44,182.87
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,228.6,174.85
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,273.52,209.17
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,321.36,245.39
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,335.99,255.97
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,349.08,265.26
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,374.23,283.09
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,399.42,300.7
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,407.16,305.71
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,413.98,310.06
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,524.55,391.46
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,640.08,473.73
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,615.72,454.45
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,593.48,437.14
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,369.85,275.61
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,133.3,97.18
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,90.76,64.81
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,48.24,31.94
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,127.6,93.24
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,207.14,153.5
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,201.97,149.52
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,196.74,145.66
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,221.06,164.02
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,245.22,182.15
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,246.41,183.14
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,247.52,184.14
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,178.08,132.0
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,109.4,79.61
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,93.77,67.88
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,78.17,56.01
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,115.34,85.22
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,152.07,113.92
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,163.17,123.05
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,173.71,131.81
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,142.37,107.72
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,111.7,83.97
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,65.9,47.8
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,19.38,10.23
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,16.28,7.74
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,13.19,5.22
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,10.54,3.05
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,7.9,1.14
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,5.7,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.5,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.75,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,10.01,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,19.33,8.2
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,36.14,24.67
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,52.62,39.42
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,69.76,54.41
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,93.43,68.63
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,126.05,90.55
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,169.63,121.82
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,218.36,156.64
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,281.88,204.68
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,305.21,228.14
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,311.4,235.9
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,358.01,270.98
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,405.49,306.0
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,496.47,374.47
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,605.83,455.43
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,593.48,442.55
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,554.23,409.92
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,592.8,436.37
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,631.32,461.95
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,658.45,479.73
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,684.94,496.97
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,701.47,507.64
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,716.23,517.15
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,757.16,544.41
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,801.42,573.29
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,740.01,529.7
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,674.29,483.26
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,659.75,473.57
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,644.08,462.81
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,656.14,471.95
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,666.57,479.84
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,697.48,503.08
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,723.08,522.43
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,705.83,511.07
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,686.37,498.38
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,642.74,468.39
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,604.37,441.75
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,602.58,443.17
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,589.37,435.97
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,573.16,425.66
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,542.33,403.79
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,473.83,352.54
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,412.64,306.46
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,379.43,279.04
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,333.88,240.36
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,279.71,195.92
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,228.22,153.4
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,176.26,111.6
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,128.99,76.18
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,83.94,48.31
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,48.05,35.03
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,39.64,27.65
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,30.97,19.69
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,15.63,3.44
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,12.28,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,21.16,9.31
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,30.55,19.92
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,40.8,29.21
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,47.68,35.36
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,89.62,49.3
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,136.2,80.12
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,187.95,120.07
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,239.58,162.16
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,297.42,209.4
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,350.83,253.43
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,405.55,297.29
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,425.3,314.86
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,420.48,311.65
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,467.62,345.29
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,516.21,378.92
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,604.01,442.53
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,695.93,507.77
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,734.9,532.83
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,771.53,555.8
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,802.72,573.89
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,831.06,590.0
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,823.77,582.52
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,793.59,557.07
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,810.28,566.49
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,824.85,574.08
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,876.22,612.57
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,911.46,635.5
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,910.28,633.12
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,905.94,629.25
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,896.97,624.45
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,884.64,617.64
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,866.38,607.17
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,844.94,594.71
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,819.57,579.31
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,791.29,562.02
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,658.43,470.84
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,525.09,375.36
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,509.31,366.18
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,494.86,356.93
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,484.57,350.95
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,468.24,340.1
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,451.1,328.53
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,420.37,305.83
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,359.78,260.51
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,306.48,220.44
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,251.35,179.02
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,204.01,143.64
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,164.5,113.12
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,126.96,84.97
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,91.28,60.81
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,60.66,45.22
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,46.51,33.07
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,31.9,20.25
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,16.42,3.88
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,12.28,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,21.85,9.45
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,36.15,24.32
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,48.49,35.39
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,60.36,45.77
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,99.61,62.12
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,141.67,90.12
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,189.21,125.99
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,237.21,164.02
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,291.11,206.7
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,341.72,246.82
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,394.5,287.39
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,444.75,324.91
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,495.86,361.56
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,543.49,396.01
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,590.87,429.36
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,634.58,458.82
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,677.05,486.71
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,715.91,513.12
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,750.6,536.53
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,780.83,556.01
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,808.5,573.37
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,832.49,588.78
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,853.73,602.5
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,872.32,614.59
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,888.17,625.04
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,895.42,629.71
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,899.56,632.6
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,793.4,560.53
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,666.93,470.92
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,699.2,494.87
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,723.51,512.5
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,468.94,339.12
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,214.85,155.33
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,175.27,127.07
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,136.05,98.13
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,109.74,78.45
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,83.6,58.7
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,66.18,45.6
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,48.78,32.36
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,45.64,30.08
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,42.5,27.79
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,98.25,71.55
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,152.84,114.21
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,157.38,117.96
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,161.01,121.02
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,165.46,124.17
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,165.42,123.27
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,138.31,102.29
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,112.17,82.16
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,87.13,63.4
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,64.41,48.99
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,48.44,35.15
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,32.58,21.11
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,16.76,4.21
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,11.82,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.36,8.24
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,30.91,20.11
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,41.13,29.45
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,60.29,46.12
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,84.61,62.99
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,116.47,76.34
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,187.02,121.43
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,237.47,162.82
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,291.51,207.63
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,344.7,251.6
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,399.58,295.82
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,453.58,338.13
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,505.97,377.95
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,515.16,384.61
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,501.51,373.12
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,593.19,441.26
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,692.11,512.91
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,727.76,537.46
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,764.28,561.53
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,796.09,580.97
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,825.2,598.5
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,848.89,613.62
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,869.52,626.78
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,886.99,636.66
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,901.35,644.56
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,908.42,648.81
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,912.23,651.12
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,911.57,649.69
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,907.79,646.38
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,898.55,640.66
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,885.98,632.92
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,867.96,621.72
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,846.8,608.54
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,821.28,592.52
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,792.86,574.56
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,701.35,509.93
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,606.28,440.45
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,633.17,464.68
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,638.24,472.22
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,591.96,438.81
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,544.87,404.26
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,452.05,335.87
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,376.04,279.68
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,365.99,270.02
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,337.26,243.39
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,283.36,199.46
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,232.27,157.53
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,180.96,116.36
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,134.33,81.31
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,87.93,51.71
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,51.67,37.92
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,41.5,29.07
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,30.96,19.59
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,15.62,3.5
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,11.82,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,20.35,7.98
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,32.05,20.99
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,43.37,31.2
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,52.11,38.87
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,93.96,55.09
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,138.26,84.07
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,188.17,121.93
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,237.95,162.28
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,291.37,206.04
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,319.49,234.46
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,325.8,243.16
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,404.3,301.28
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,504.02,374.91
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,553.05,410.55
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,601.61,445.02
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,591.25,434.24
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,556.62,405.64
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,569.79,414.14
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,579.74,419.95
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,702.33,509.09
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,828.74,595.5
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,845.76,604.99
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,866.49,617.77
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,882.36,626.5
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,895.02,633.25
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,902.25,637.93
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,906.38,640.77
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,906.8,641.36
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,904.22,640.16
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,895.26,634.99
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,883.07,627.85
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,722.23,517.03
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,545.01,388.53
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,688.19,496.89
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,797.67,576.82
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,760.77,552.71
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,726.54,530.9
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,689.2,505.24
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,646.49,475.4
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,600.22,442.37
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,552.85,407.7
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,501.87,370.16
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,450.77,331.33
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,394.81,287.23
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,341.55,244.02
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,286.42,199.1
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,233.7,155.69
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,180.79,113.26
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,132.16,76.69
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,85.26,47.38
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,46.8,33.83
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,38.96,26.96
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,29.5,18.41
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.87,3.05
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,11.37,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,19.62,7.19
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,30.21,19.44
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,41.93,29.98
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,49.3,36.48
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,91.52,51.7
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,137.66,81.71
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,189.36,121.01
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,241.36,163.38
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,296.76,208.97
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,351.23,253.56
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,409.38,299.79
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,462.36,341.02
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,515.75,381.26
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,565.67,418.47
