Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,614.87,454.16
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,660.36,485.69
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,701.6,513.59
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,740.48,539.09
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,777.09,561.46
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,809.11,580.59
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,838.42,597.85
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,863.22,613.36
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,884.88,626.91
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,898.86,634.32
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,909.29,639.58
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,916.39,644.16
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,920.24,646.81
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,812.23,574.26
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,674.15,475.97
2016,7,1,13,15,236.5,493.0,3.05,35.0,724.0,671.85,475.81
2016,7,1,13,30,244.0,486.0,3.1,35.0,722.0,668.23,474.0
2016,7,1,13,45,549.5,311.5,3.2,35.5,832.0,779.49,555.56
2016,7,1,14,0,855.0,137.0,3.3,36.0,942.0,854.52,607.82
2016,7,1,14,15,849.0,136.0,3.35,35.5,916.5,829.08,592.82
2016,7,1,14,30,843.0,135.0,3.4,35.0,891.0,800.75,576.5
2016,7,1,14,45,835.0,133.0,3.5,35.0,859.0,767.28,555.64
2016,7,1,15,0,827.0,131.0,3.6,35.0,827.0,731.38,532.72
2016,7,1,15,15,816.0,128.5,3.65,35.0,789.0,693.71,506.9
2016,7,1,15,30,805.0,126.0,3.7,35.0,751.0,650.56,476.84
2016,7,1,15,45,790.5,123.5,3.75,35.0,707.5,603.75,443.51
2016,7,1,16,0,776.0,121.0,3.8,35.0,664.0,555.96,408.64
2016,7,1,16,15,757.5,117.0,3.8,34.5,616.0,504.02,370.56
2016,7,1,16,30,739.0,113.0,3.8,34.0,568.0,452.06,331.26
2016,7,1,16,45,714.0,109.5,3.85,33.5,517.0,396.11,287.93
2016,7,1,17,0,689.0,106.0,3.9,33.0,466.0,343.1,245.53
2016,7,1,17,15,657.5,100.5,3.75,32.5,414.0,287.89,200.6
2016,7,1,17,30,626.0,95.0,3.6,32.0,362.0,235.27,157.36
2016,7,1,17,45,582.0,88.0,3.5,32.0,309.5,181.93,114.53
2016,7,1,18,0,538.0,81.0,3.4,32.0,257.0,133.26,77.91
2016,7,1,18,15,478.5,72.5,3.15,31.0,206.5,87.24,49.17
2016,7,1,18,30,419.0,64.0,2.9,30.0,156.0,49.34,35.8
2016,7,1,18,45,332.0,51.5,2.65,29.5,112.0,39.32,27.12
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,30.23,18.9
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,15.25,3.22
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,12.28,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,21.75,8.21
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.0,36.39,24.5
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,49.32,36.19
2016,7,2,6,45,322.0,77.0,3.5,25.5,154.5,58.26,44.16
2016,7,2,7,0,404.0,89.0,3.7,26.0,202.0,96.41,59.62
2016,7,2,7,15,457.5,99.0,3.75,26.5,253.0,138.98,87.73
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,187.55,124.55
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,238.19,164.96
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,291.84,208.34
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,343.71,250.98
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,397.65,294.38
2016,7,2,8,45,697.0,131.0,4.15,30.5,563.0,450.18,335.73
2016,7,2,9,0,726.0,133.0,4.2,31.0,613.0,504.09,377.0
2016,7,2,9,15,742.5,136.5,4.25,31.5,658.0,554.16,414.35
2016,7,2,9,30,759.0,140.0,4.3,32.0,703.0,602.56,449.5
2016,7,2,9,45,776.5,140.0,4.35,32.5,744.5,647.65,481.5
2016,7,2,10,0,794.0,140.0,4.4,33.0,786.0,691.79,512.08
2016,7,2,10,15,803.5,142.5,4.4,33.0,820.5,731.16,539.54
2016,7,2,10,30,813.0,145.0,4.4,33.0,855.0,768.48,564.73
2016,7,2,10,45,824.0,144.0,4.45,33.5,884.0,795.68,581.21
2016,7,2,11,0,835.0,143.0,4.5,34.0,913.0,825.67,599.51
2016,7,2,11,15,839.5,144.5,4.5,34.0,934.0,849.76,614.81
2016,7,2,11,30,844.0,146.0,4.5,34.0,955.0,870.8,628.13
2016,7,2,11,45,847.5,146.5,4.55,34.5,968.5,886.95,637.15
2016,7,2,12,0,851.0,147.0,4.6,35.0,982.0,899.87,644.12
2016,7,2,12,15,852.0,147.0,4.6,35.0,987.5,906.88,648.42
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,910.73,650.79
2016,7,2,12,45,853.0,146.5,4.65,35.5,991.0,910.22,649.32
2016,7,2,13,0,853.0,146.0,4.7,36.0,989.0,906.69,645.99
2016,7,2,13,15,850.5,145.5,4.7,36.0,979.0,897.73,640.38
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,885.52,632.76
2016,7,2,13,45,844.0,144.0,4.75,36.0,951.5,868.33,622.14
2016,7,2,14,0,840.0,143.0,4.8,36.0,934.0,847.97,609.55
2016,7,2,14,15,834.0,141.5,4.8,36.0,908.5,822.47,593.34
2016,7,2,14,30,828.0,140.0,4.8,36.0,883.0,794.14,575.23
2016,7,2,14,45,818.5,139.0,4.85,36.0,851.0,765.68,557.22
2016,7,2,15,0,809.0,138.0,4.9,36.0,819.0,729.47,533.23
2016,7,2,15,15,798.0,135.5,4.9,35.5,781.0,688.74,506.02
2016,7,2,15,30,787.0,133.0,4.9,35.0,743.0,646.29,476.94
2016,7,2,15,45,769.5,131.0,4.9,35.0,699.5,598.85,442.61
2016,7,2,16,0,752.0,129.0,4.9,35.0,656.0,550.74,407.05
2016,7,2,16,15,733.0,125.5,4.85,34.5,608.5,500.12,369.49
2016,7,2,16,30,714.0,122.0,4.8,34.0,561.0,447.89,329.69
2016,7,2,16,45,445.0,173.5,4.75,34.0,439.0,340.8,249.85
2016,7,2,17,0,176.0,225.0,4.7,34.0,317.0,258.42,190.18
2016,7,2,17,15,381.5,164.5,4.5,33.5,335.5,258.85,185.19
2016,7,2,17,30,587.0,104.0,4.3,33.0,354.0,234.43,157.7
2016,7,2,17,45,538.5,97.0,4.15,32.5,302.0,182.44,116.56
2016,7,2,18,0,490.0,90.0,4.0,32.0,250.0,135.72,81.86
2016,7,2,18,15,426.5,80.0,3.75,31.5,200.5,89.32,52.24
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,52.38,38.17
2016,7,2,18,45,272.0,56.5,3.3,30.5,107.5,42.96,30.0
2016,7,2,19,0,181.0,43.0,3.1,30.0,64.0,33.23,21.21
2016,7,2,19,15,90.5,21.5,3.15,29.5,32.0,17.62,4.5
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,28.5,13.0,4.75,24.5,15.0,11.82,0.0
2016,7,3,6,0,57.0,26.0,4.9,25.0,30.0,21.6,7.63
2016,7,3,6,15,138.5,45.0,5.1,25.0,66.0,35.63,23.75
2016,7,3,6,30,220.0,64.0,5.3,25.0,102.0,49.94,36.68
2016,7,3,6,45,318.0,71.0,5.5,25.5,147.5,53.52,40.12
2016,7,3,7,0,416.0,78.0,5.7,26.0,193.0,88.39,52.83
2016,7,3,7,15,270.0,115.0,5.75,26.5,196.0,128.78,87.66
2016,7,3,7,30,124.0,152.0,5.8,27.0,199.0,150.74,111.23
2016,7,3,7,45,150.0,176.0,5.9,28.0,242.0,186.66,138.77
2016,7,3,8,0,176.0,200.0,6.0,29.0,285.0,225.66,168.76
2016,7,3,8,15,98.5,203.5,6.0,29.5,252.5,213.44,161.06
2016,7,3,8,30,21.0,207.0,6.0,30.0,220.0,189.72,143.23
2016,7,3,8,45,68.5,253.5,6.05,30.5,298.5,254.91,192.49
2016,7,3,9,0,116.0,300.0,6.1,31.0,377.0,327.35,246.6
2016,7,3,9,15,162.0,323.5,6.05,31.5,439.0,381.83,286.68
2016,7,3,9,30,208.0,347.0,6.0,32.0,501.0,440.31,329.27
2016,7,3,9,45,193.5,370.0,5.95,32.5,520.0,462.32,343.96
2016,7,3,10,0,179.0,393.0,5.9,33.0,539.0,482.61,357.17
2016,7,3,10,15,298.0,376.0,5.8,33.0,631.0,567.91,420.01
2016,7,3,10,30,417.0,359.0,5.7,33.0,723.0,660.51,486.79
2016,7,3,10,45,356.0,400.0,5.65,33.5,718.0,658.9,482.45
2016,7,3,11,0,295.0,441.0,5.6,34.0,713.0,657.23,478.18
2016,7,3,11,15,358.0,426.5,5.5,34.0,764.0,705.88,512.66
2016,7,3,11,30,421.0,412.0,5.4,34.0,815.0,760.11,550.25
2016,7,3,11,45,621.5,285.5,5.35,34.5,890.5,829.47,601.09
2016,7,3,12,0,822.0,159.0,5.3,35.0,966.0,894.71,644.97
2016,7,3,12,15,823.0,159.5,5.2,35.0,971.5,902.41,648.93
2016,7,3,12,30,824.0,160.0,5.1,35.0,977.0,906.88,651.13
2016,7,3,12,45,822.5,160.0,5.05,35.5,974.0,905.48,648.51
2016,7,3,13,0,821.0,160.0,5.0,36.0,971.0,900.94,643.97
2016,7,3,13,15,818.5,159.5,4.9,36.0,961.0,891.83,637.62
2016,7,3,13,30,816.0,159.0,4.8,36.0,951.0,879.5,629.28
2016,7,3,13,45,813.5,156.5,4.75,36.0,934.0,862.11,618.08
2016,7,3,14,0,811.0,154.0,4.7,36.0,917.0,841.58,604.94
2016,7,3,14,15,804.5,152.5,4.6,36.0,892.0,815.65,588.07
2016,7,3,14,30,798.0,151.0,4.5,36.0,867.0,787.01,569.42
2016,7,3,14,45,791.5,147.5,4.45,36.0,836.0,753.93,547.92
2016,7,3,15,0,785.0,144.0,4.4,36.0,805.0,718.47,523.88
2016,7,3,15,15,773.5,141.5,4.4,36.0,768.0,678.27,496.08
2016,7,3,15,30,762.0,139.0,4.4,36.0,731.0,636.45,466.64
2016,7,3,15,45,750.5,134.0,4.4,36.0,689.0,590.94,434.05
2016,7,3,16,0,739.0,129.0,4.4,36.0,647.0,544.3,399.88
2016,7,3,16,15,720.5,125.5,4.4,35.5,600.5,493.26,362.45
2016,7,3,16,30,702.0,122.0,4.4,35.0,554.0,443.16,324.55
2016,7,3,16,45,682.0,115.5,4.45,35.0,505.0,390.05,282.8
2016,7,3,17,0,662.0,109.0,4.5,35.0,456.0,337.74,240.64
2016,7,3,17,15,630.0,103.5,4.4,34.5,404.5,283.78,197.07
2016,7,3,17,30,598.0,98.0,4.3,34.0,353.0,232.5,155.27
2016,7,3,17,45,559.5,89.5,4.25,33.5,302.0,180.38,113.72
2016,7,3,18,0,521.0,81.0,4.2,33.0,251.0,132.31,77.56
2016,7,3,18,15,460.0,72.5,4.1,32.5,201.5,87.07,49.07
2016,7,3,18,30,399.0,64.0,4.0,32.0,152.0,48.05,34.41
2016,7,3,18,45,313.0,51.5,3.95,31.5,109.0,39.27,26.82
2016,7,3,19,0,227.0,39.0,3.9,31.0,66.0,30.2,18.66
2016,7,3,19,15,113.5,19.5,4.0,30.5,33.0,15.24,3.04
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,6.82,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.2,2.18
2016,7,4,6,15,1.0,35.5,4.45,25.0,36.0,30.69,19.66
2016,7,4,6,30,2.0,56.0,4.6,25.0,57.0,47.51,34.62
2016,7,4,6,45,21.0,78.0,4.75,25.5,84.0,63.74,48.8
2016,7,4,7,0,40.0,100.0,4.9,26.0,111.0,85.34,62.85
2016,7,4,7,15,142.0,121.5,5.0,26.0,173.5,118.74,85.15
2016,7,4,7,30,244.0,143.0,5.1,26.0,236.0,165.4,118.45
2016,7,4,7,45,215.5,171.0,5.2,26.5,262.5,198.67,146.78
2016,7,4,8,0,187.0,199.0,5.3,27.0,289.0,228.16,171.59
2016,7,4,8,15,246.0,216.0,5.35,27.5,348.5,277.82,209.72
2016,7,4,8,30,305.0,233.0,5.4,28.0,408.0,333.05,252.15
2016,7,4,8,45,353.0,245.0,5.5,28.5,465.0,384.61,291.68
2016,7,4,9,0,401.0,257.0,5.6,29.0,522.0,443.36,336.12
2016,7,4,9,15,386.0,283.0,5.6,29.5,553.5,476.44,360.43
2016,7,4,9,30,371.0,309.0,5.6,30.0,585.0,510.31,384.59
2016,7,4,9,45,570.5,229.5,5.65,30.5,680.0,594.91,448.56
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,684.79,515.61
2016,7,4,10,15,780.5,152.5,5.65,31.5,809.5,724.15,542.34
2016,7,4,10,30,791.0,155.0,5.6,32.0,844.0,761.59,567.31
2016,7,4,10,45,804.5,152.5,5.55,32.5,874.0,794.62,587.86
2016,7,4,11,0,818.0,150.0,5.5,33.0,904.0,825.45,606.68
2016,7,4,11,15,823.5,151.5,5.45,33.5,925.5,843.26,616.52
2016,7,4,11,30,829.0,153.0,5.4,34.0,947.0,864.94,628.98
2016,7,4,11,45,822.5,161.5,5.35,34.5,958.5,888.49,642.6
2016,7,4,12,0,816.0,170.0,5.3,35.0,970.0,900.21,648.3
2016,7,4,12,15,818.0,170.5,5.2,35.5,976.5,908.79,651.74
2016,7,4,12,30,820.0,171.0,5.1,36.0,983.0,914.19,653.14
2016,7,4,12,45,570.0,323.0,5.1,36.5,887.0,835.0,595.89
2016,7,4,13,0,320.0,475.0,5.1,37.0,791.0,740.35,525.07
2016,7,4,13,15,577.0,315.5,5.05,37.0,878.5,824.42,588.74
2016,7,4,13,30,834.0,156.0,5.0,37.0,966.0,884.37,631.39
2016,7,4,13,45,837.5,150.0,5.0,37.5,950.5,869.66,620.49
2016,7,4,14,0,841.0,144.0,5.0,38.0,935.0,851.48,607.82
2016,7,4,14,15,655.5,253.5,5.0,38.0,860.0,790.45,565.76
2016,7,4,14,30,470.0,363.0,5.0,38.0,785.0,721.52,515.46
2016,7,4,14,45,384.0,377.0,5.0,38.0,714.0,647.06,464.18
2016,7,4,15,0,298.0,391.0,5.0,38.0,643.0,581.57,418.25
2016,7,4,15,15,408.5,331.0,4.95,37.5,659.0,595.63,431.33
2016,7,4,15,30,519.0,271.0,4.9,37.0,675.0,596.24,434.29
2016,7,4,15,45,467.5,271.5,4.9,37.0,619.0,540.2,394.19
2016,7,4,16,0,416.0,272.0,4.9,37.0,563.0,487.18,355.93
2016,7,4,16,15,562.5,199.0,4.8,36.5,562.5,476.27,348.84
2016,7,4,16,30,709.0,126.0,4.7,36.0,562.0,450.95,329.24
2016,7,4,16,45,686.5,120.0,4.65,36.0,512.0,396.82,286.73
2016,7,4,17,0,664.0,114.0,4.6,36.0,462.0,343.74,244.14
2016,7,4,17,15,574.5,119.5,4.4,35.0,397.0,281.94,196.68
2016,7,4,17,30,485.0,125.0,4.2,34.0,332.0,226.94,154.74
2016,7,4,17,45,445.0,114.0,4.05,33.5,283.5,178.82,117.03
2016,7,4,18,0,405.0,103.0,3.9,33.0,235.0,134.98,84.39
2016,7,4,18,15,354.0,89.0,3.7,32.0,188.5,92.53,56.77
2016,7,4,18,30,303.0,75.0,3.5,31.0,142.0,56.1,41.27
2016,7,4,18,45,227.0,59.0,3.35,30.5,101.5,44.75,31.47
2016,7,4,19,0,151.0,43.0,3.2,30.0,61.0,34.18,21.96
2016,7,4,19,15,75.5,21.5,3.3,29.5,30.5,17.59,4.33
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,35.5,12.5,4.15,24.5,15.0,11.37,0.0
2016,7,5,6,0,71.0,25.0,4.2,25.0,30.0,20.22,5.85
2016,7,5,6,15,160.5,43.0,4.35,25.0,66.5,34.2,22.5
2016,7,5,6,30,250.0,61.0,4.5,25.0,103.0,46.37,33.64
2016,7,5,6,45,353.5,66.5,4.65,25.5,150.5,49.94,37.06
2016,7,5,7,0,457.0,72.0,4.8,26.0,198.0,86.95,50.41
2016,7,5,7,15,511.0,83.5,4.9,26.5,253.0,133.81,81.45
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,186.89,122.05
2016,7,5,7,45,620.0,96.0,5.1,27.5,363.0,236.89,162.66
2016,7,5,8,0,675.0,97.0,5.2,28.0,418.0,292.44,208.69
2016,7,5,8,15,602.0,133.5,5.25,28.5,445.0,339.05,249.96
2016,7,5,8,30,529.0,170.0,5.3,29.0,472.0,373.85,280.07
2016,7,5,8,45,658.5,137.0,5.35,29.5,547.5,437.62,329.67
2016,7,5,9,0,788.0,104.0,5.4,30.0,623.0,510.6,385.93
2016,7,5,9,15,664.0,174.0,5.4,30.5,633.0,543.56,410.07
2016,7,5,9,30,540.0,244.0,5.4,31.0,643.0,560.59,421.06
2016,7,5,9,45,695.0,176.0,5.4,31.5,720.0,628.42,471.9
2016,7,5,10,0,850.0,108.0,5.4,32.0,797.0,698.93,524.02
2016,7,5,10,15,858.0,109.5,5.4,32.5,831.5,737.81,549.81
2016,7,5,10,30,866.0,111.0,5.4,33.0,866.0,774.36,572.97
2016,7,5,10,45,874.5,110.5,5.4,33.5,894.5,806.95,593.17
2016,7,5,11,0,883.0,110.0,5.4,34.0,923.0,836.87,611.38
2016,7,5,11,15,887.0,111.0,5.35,34.0,944.0,861.49,626.96
2016,7,5,11,30,891.0,112.0,5.3,34.0,965.0,882.89,640.38
2016,7,5,11,45,886.0,118.0,5.3,34.5,976.5,897.55,648.26
2016,7,5,12,0,881.0,124.0,5.3,35.0,988.0,908.53,653.76
2016,7,5,12,15,882.0,124.0,5.25,35.0,993.5,916.01,658.13
2016,7,5,12,30,883.0,124.0,5.2,35.0,999.0,920.16,660.41
2016,7,5,12,45,651.0,280.0,5.2,35.5,924.5,868.16,623.05
2016,7,5,13,0,419.0,436.0,5.2,36.0,850.0,798.61,568.97
2016,7,5,13,15,448.5,427.5,5.2,36.0,866.5,813.54,579.98
2016,7,5,13,30,478.0,419.0,5.2,36.0,883.0,825.78,588.8
2016,7,5,13,45,454.5,408.5,5.2,36.5,843.5,787.28,561.93
2016,7,5,14,0,431.0,398.0,5.2,37.0,804.0,747.58,534.43
2016,7,5,14,15,646.5,257.5,5.15,37.0,847.0,787.52,567.26
2016,7,5,14,30,862.0,117.0,5.1,37.0,890.0,803.4,580.67
2016,7,5,14,45,850.0,118.0,5.1,37.0,857.5,769.01,558.22
2016,7,5,15,0,838.0,119.0,5.1,37.0,825.0,732.39,534.38
2016,7,5,15,15,828.0,116.5,5.1,36.5,787.5,692.0,507.72
2016,7,5,15,30,818.0,114.0,5.1,36.0,750.0,649.69,478.76
2016,7,5,15,45,806.0,111.0,5.1,36.0,707.0,605.24,446.54
2016,7,5,16,0,794.0,108.0,5.1,36.0,664.0,557.68,411.39
2016,7,5,16,15,777.0,105.0,5.1,35.5,617.0,506.54,373.54
2016,7,5,16,30,760.0,102.0,5.1,35.0,570.0,455.17,334.33
2016,7,5,16,45,738.0,98.0,5.1,35.0,519.5,400.85,291.18
2016,7,5,17,0,716.0,94.0,5.1,35.0,469.0,347.4,247.66
2016,7,5,17,15,686.0,89.5,5.0,34.5,417.0,289.75,200.75
2016,7,5,17,30,656.0,85.0,4.9,34.0,365.0,236.66,156.92
2016,7,5,17,45,613.5,79.5,4.8,33.5,312.0,182.99,113.81
2016,7,5,18,0,571.0,74.0,4.7,33.0,259.0,133.73,76.61
2016,7,5,18,15,511.0,66.5,4.55,32.5,208.5,86.27,46.56
2016,7,5,18,30,451.0,59.0,4.4,32.0,158.0,45.87,32.61
2016,7,5,18,45,357.0,48.5,4.3,31.5,113.5,38.12,25.87
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,29.5,18.09
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.87,2.65
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.0,4.7,24.5,14.5,10.91,0.0
2016,7,6,6,0,67.0,24.0,4.8,25.0,29.0,19.46,4.85
2016,7,6,6,15,159.5,42.0,4.9,25.0,66.0,33.45,21.83
2016,7,6,6,30,252.0,60.0,5.0,25.0,103.0,45.64,33.0
2016,7,6,6,45,345.5,70.0,5.15,25.5,151.0,52.36,39.11
2016,7,6,7,0,439.0,80.0,5.3,26.0,199.0,90.87,54.25
2016,7,6,7,15,492.0,88.5,5.4,26.5,250.0,135.64,83.77
2016,7,6,7,30,545.0,97.0,5.5,27.0,301.0,184.8,121.28
2016,7,6,7,45,391.0,145.0,5.6,27.5,303.0,220.67,157.7
2016,7,6,8,0,237.0,193.0,5.7,28.0,305.0,238.94,178.18
2016,7,6,8,15,469.0,152.5,5.75,28.5,408.5,305.56,226.95
2016,7,6,8,30,701.0,112.0,5.8,29.0,512.0,395.73,295.85
2016,7,6,8,45,726.5,114.0,5.9,30.0,562.0,450.0,338.79
2016,7,6,9,0,752.0,116.0,6.0,31.0,612.0,503.28,379.82
2016,7,6,9,15,768.0,119.5,6.0,31.5,657.0,553.23,417.83
2016,7,6,9,30,784.0,123.0,6.0,32.0,702.0,602.65,454.4
2016,7,6,9,45,799.5,123.5,6.05,32.5,743.0,648.09,487.35
2016,7,6,10,0,815.0,124.0,6.1,33.0,784.0,689.48,516.74
2016,7,6,10,15,824.0,126.0,6.05,33.0,819.0,728.3,544.35
2016,7,6,10,30,833.0,128.0,6.0,33.0,854.0,764.96,568.83
2016,7,6,10,45,842.0,128.5,6.0,33.5,883.0,797.91,589.54
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,828.31,608.32
2016,7,6,11,15,856.0,130.0,5.95,34.0,933.5,853.03,624.2
2016,7,6,11,30,861.0,131.0,5.9,34.0,955.0,874.67,637.99
2016,7,6,11,45,867.5,129.5,5.9,34.5,969.5,892.23,647.94
2016,7,6,12,0,874.0,128.0,5.9,35.0,984.0,906.59,655.78
2016,7,6,12,15,875.0,128.0,5.85,35.0,990.5,914.05,660.21
2016,7,6,12,30,876.0,128.0,5.8,35.0,997.0,918.21,662.57
2016,7,6,12,45,878.0,126.5,5.8,35.5,995.5,918.77,661.52
2016,7,6,13,0,880.0,125.0,5.8,36.0,994.0,916.11,658.47
2016,7,6,13,15,878.0,125.0,5.75,36.0,984.5,907.84,652.95
2016,7,6,13,30,876.0,125.0,5.7,36.0,975.0,896.2,645.32
2016,7,6,13,45,873.0,123.5,5.7,36.5,957.5,878.97,633.0
2016,7,6,14,0,870.0,122.0,5.7,37.0,940.0,858.44,618.59
2016,7,6,14,15,864.5,121.0,5.7,37.0,915.5,833.08,602.33
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,804.77,584.08
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,769.9,561.32
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,732.97,537.05
2016,7,6,15,15,819.5,123.0,5.7,37.0,786.5,692.97,509.2
2016,7,6,15,30,809.0,121.0,5.7,37.0,749.0,653.32,480.89
2016,7,6,15,45,791.0,120.0,5.7,37.0,705.0,605.54,446.26
2016,7,6,16,0,773.0,119.0,5.7,37.0,661.0,557.07,410.4
2016,7,6,16,15,755.0,115.5,5.7,36.5,613.5,505.88,372.54
2016,7,6,16,30,737.0,112.0,5.7,36.0,566.0,454.6,333.49
2016,7,6,16,45,706.5,110.5,5.75,35.5,514.5,398.18,289.66
2016,7,6,17,0,676.0,109.0,5.8,35.0,463.0,345.19,247.27
2016,7,6,17,15,643.5,103.5,5.7,34.5,410.5,290.12,202.51
2016,7,6,17,30,611.0,98.0,5.6,34.0,358.0,237.79,159.56
2016,7,6,17,45,558.0,93.0,5.55,33.5,305.0,185.05,117.77
2016,7,6,18,0,505.0,88.0,5.5,33.0,252.0,138.07,82.8
2016,7,6,18,15,440.5,78.5,5.3,32.0,202.0,90.91,52.54
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,52.7,38.45
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.0,42.62,29.7
2016,7,6,19,0,182.0,43.0,4.8,30.0,64.0,33.26,21.19
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.0,17.6,4.07
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.9,24.5,9.5,8.64,0.0
2016,7,7,6,0,0.0,19.0,5.0,25.0,19.0,16.68,2.81
2016,7,7,6,15,27.0,39.5,5.1,25.5,44.0,33.18,21.51
2016,7,7,6,30,54.0,60.0,5.2,26.0,69.0,48.1,34.9
2016,7,7,6,45,82.0,82.0,5.35,26.5,101.5,64.46,49.17
2016,7,7,7,0,110.0,104.0,5.5,27.0,134.0,91.02,64.92
2016,7,7,7,15,125.0,126.5,5.55,27.5,167.5,120.12,86.5
2016,7,7,7,30,140.0,149.0,5.6,28.0,201.0,151.23,110.52
2016,7,7,7,45,193.0,170.0,5.65,28.5,254.5,192.3,141.48
2016,7,7,8,0,246.0,191.0,5.7,29.0,308.0,240.04,178.15
2016,7,7,8,15,499.0,143.5,5.75,29.5,415.5,308.56,227.88
2016,7,7,8,30,752.0,96.0,5.8,30.0,523.0,404.11,300.57
2016,7,7,8,45,776.5,96.5,5.85,31.0,573.5,457.15,342.63
2016,7,7,9,0,801.0,97.0,5.9,32.0,624.0,510.96,384.01
2016,7,7,9,15,815.5,99.5,5.9,32.5,669.5,561.14,422.15
2016,7,7,9,30,830.0,102.0,5.9,33.0,715.0,610.26,458.43
2016,7,7,9,45,842.5,103.0,5.9,33.5,755.5,655.59,491.04
2016,7,7,10,0,855.0,104.0,5.9,34.0,796.0,699.39,521.74
2016,7,7,10,15,863.0,106.0,5.85,34.0,830.5,739.04,548.94
2016,7,7,10,30,871.0,108.0,5.8,34.0,865.0,776.35,573.6
2016,7,7,10,45,877.0,109.0,5.8,34.5,893.5,808.61,593.59
2016,7,7,11,0,883.0,110.0,5.8,35.0,922.0,838.03,611.5
2016,7,7,11,15,887.0,111.0,5.75,35.5,943.0,862.76,625.89
2016,7,7,11,30,891.0,112.0,5.7,36.0,964.0,884.28,638.07
2016,7,7,11,45,884.0,119.0,5.7,36.5,975.0,898.19,645.42
2016,7,7,12,0,877.0,126.0,5.7,37.0,986.0,908.33,650.36
2016,7,7,12,15,878.0,126.5,5.65,37.0,991.5,916.31,655.08
2016,7,7,12,30,879.0,127.0,5.6,37.0,997.0,920.97,657.71
2016,7,7,12,45,876.5,128.0,5.55,37.0,994.5,919.68,656.56
2016,7,7,13,0,874.0,129.0,5.5,37.0,992.0,915.2,653.45
2016,7,7,13,15,871.5,128.5,5.45,37.0,982.0,906.12,647.44
2016,7,7,13,30,869.0,128.0,5.4,37.0,972.0,893.7,639.36
2016,7,7,13,45,862.5,129.0,5.4,37.5,953.5,875.8,626.7
2016,7,7,14,0,856.0,130.0,5.4,38.0,935.0,854.78,612.09
2016,7,7,14,15,850.5,128.5,5.4,38.0,910.0,829.34,595.91
2016,7,7,14,30,845.0,127.0,5.4,38.0,885.0,800.96,577.77
2016,7,7,14,45,834.0,127.0,5.4,38.0,852.5,766.93,555.77
2016,7,7,15,0,823.0,127.0,5.4,38.0,820.0,730.66,532.13
2016,7,7,15,15,812.5,124.5,5.4,37.5,782.5,693.43,507.38
2016,7,7,15,30,802.0,122.0,5.4,37.0,745.0,650.7,478.19
2016,7,7,15,45,786.0,120.5,5.4,37.0,701.5,603.95,444.44
2016,7,7,16,0,770.0,119.0,5.4,37.0,658.0,556.35,409.33
2016,7,7,16,15,752.0,115.5,5.45,36.5,611.0,505.26,371.77
2016,7,7,16,30,734.0,112.0,5.5,36.0,564.0,454.1,332.97
2016,7,7,16,45,705.5,109.5,5.55,36.0,513.0,397.73,288.64
2016,7,7,17,0,677.0,107.0,5.6,36.0,462.0,344.56,245.74
2016,7,7,17,15,644.5,102.0,5.55,35.5,410.0,289.85,201.48
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,237.85,158.97
2016,7,7,17,45,568.0,90.0,5.45,34.5,305.5,184.94,116.83
2016,7,7,18,0,524.0,83.0,5.4,34.0,253.0,136.7,80.57
2016,7,7,18,15,461.0,74.5,5.25,33.0,203.5,90.84,51.48
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,50.98,36.85
2016,7,7,18,45,307.0,53.5,5.0,31.5,110.0,40.8,28.06
2016,7,7,19,0,216.0,41.0,4.9,31.0,66.0,31.77,19.87
2016,7,7,19,15,108.0,20.5,4.75,30.5,33.0,16.04,3.0
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,10.91,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,19.42,3.47
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,33.42,21.66
2016,7,8,6,30,262.0,60.0,4.3,26.0,103.0,45.74,32.9
2016,7,8,6,45,354.5,70.0,4.5,26.5,151.5,52.47,39.01
2016,7,8,7,0,447.0,80.0,4.7,27.0,200.0,91.08,54.02
2016,7,8,7,15,223.5,82.5,4.75,27.5,142.5,96.9,63.62
2016,7,8,7,30,0.0,85.0,4.8,28.0,85.0,74.69,54.95
2016,7,8,7,45,0.0,97.5,4.85,28.5,97.5,85.71,63.49
2016,7,8,8,0,0.0,110.0,4.9,29.0,110.0,96.78,71.91
2016,7,8,8,15,124.5,175.5,4.9,29.5,246.0,199.44,149.81
2016,7,8,8,30,249.0,241.0,4.9,30.0,382.0,316.98,238.33
2016,7,8,8,45,509.0,176.5,4.95,31.0,499.5,401.01,300.53
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,508.69,380.81
2016,7,8,9,15,784.5,115.0,5.0,32.0,662.5,558.82,419.11
2016,7,8,9,30,800.0,118.0,5.0,32.0,708.0,608.32,456.19
2016,7,8,9,45,817.5,117.0,5.0,32.5,750.0,652.39,487.73
2016,7,8,10,0,835.0,116.0,5.0,33.0,792.0,696.93,518.77
2016,7,8,10,15,844.0,118.0,4.95,33.5,826.5,736.62,544.99
2016,7,8,10,30,853.0,120.0,4.9,34.0,861.0,774.1,568.26
2016,7,8,10,45,862.5,119.0,4.9,34.5,890.5,806.82,588.26
2016,7,8,11,0,872.0,118.0,4.9,35.0,920.0,836.95,606.36
2016,7,8,11,15,876.5,119.0,4.85,35.0,941.0,861.88,621.89
2016,7,8,11,30,881.0,120.0,4.8,35.0,962.0,883.65,635.31
2016,7,8,11,45,882.5,121.5,4.8,35.5,975.5,899.94,644.11
2016,7,8,12,0,884.0,123.0,4.8,36.0,989.0,912.8,650.72
2016,7,8,12,15,885.0,123.5,4.8,36.0,995.0,920.9,655.7
2016,7,8,12,30,886.0,124.0,4.8,36.0,1001.0,925.64,658.62
2016,7,8,12,45,887.0,123.0,4.8,36.5,999.5,925.79,657.28
2016,7,8,13,0,888.0,122.0,4.8,37.0,998.0,922.68,653.97
2016,7,8,13,15,886.0,121.5,4.8,37.0,988.5,913.93,648.54
2016,7,8,13,30,884.0,121.0,4.8,37.0,979.0,901.77,641.01
2016,7,8,13,45,880.0,120.5,4.8,37.0,961.0,884.45,630.21
2016,7,8,14,0,876.0,120.0,4.8,37.0,943.0,863.85,617.34
2016,7,8,14,15,870.5,119.0,4.8,37.0,918.5,838.36,601.28
2016,7,8,14,30,865.0,118.0,4.8,37.0,894.0,809.88,583.23
2016,7,8,14,45,852.0,119.5,4.8,37.0,861.0,775.07,560.88
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,738.07,536.95
2016,7,8,15,15,829.0,119.0,4.8,37.0,790.0,698.06,509.74
2016,7,8,15,30,819.0,117.0,4.8,37.0,752.0,656.12,480.28
2016,7,8,15,45,803.0,115.5,4.8,37.0,708.5,610.73,447.7
2016,7,8,16,0,787.0,114.0,4.8,37.0,665.0,562.34,412.3
2016,7,8,16,15,769.5,111.0,4.8,36.5,617.5,511.15,374.82
2016,7,8,16,30,752.0,108.0,4.8,36.0,570.0,459.78,336.03
2016,7,8,16,45,724.0,105.5,4.8,36.0,518.5,404.59,292.7
2016,7,8,17,0,696.0,103.0,4.8,36.0,467.0,348.66,247.9
2016,7,8,17,15,664.5,98.0,4.7,35.5,414.5,293.17,203.09
2016,7,8,17,30,633.0,93.0,4.6,35.0,362.0,240.24,159.85
2016,7,8,17,45,585.5,87.5,4.5,34.5,309.0,186.7,117.35
2016,7,8,18,0,538.0,82.0,4.4,34.0,256.0,138.21,81.05
2016,7,8,18,15,475.0,73.5,4.15,33.0,205.5,91.41,51.32
2016,7,8,18,30,412.0,65.0,3.9,32.0,155.0,50.73,36.62
2016,7,8,18,45,316.0,53.0,3.7,31.5,110.5,40.46,27.77
2016,7,8,19,0,220.0,41.0,3.5,31.0,66.0,31.79,19.88
2016,7,8,19,15,110.0,20.5,3.55,30.5,33.0,16.05,2.82
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.1,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,17.4,1.77
2016,7,9,6,15,42.5,40.0,3.75,25.0,47.0,32.67,21.04
2016,7,9,6,30,85.0,60.0,3.9,25.0,74.0,48.1,35.01
2016,7,9,6,45,119.0,81.5,4.05,25.5,109.5,64.18,49.11
2016,7,9,7,0,153.0,103.0,4.2,26.0,145.0,92.91,65.3
2016,7,9,7,15,177.5,123.5,4.2,26.5,182.0,124.33,87.93
2016,7,9,7,30,202.0,144.0,4.2,27.0,219.0,158.25,113.87
2016,7,9,7,45,314.5,150.5,4.2,28.0,288.5,206.11,148.22
2016,7,9,8,0,427.0,157.0,4.2,29.0,358.0,267.49,194.31
2016,7,9,8,15,292.5,203.0,4.2,29.5,348.5,283.85,211.32
2016,7,9,8,30,158.0,249.0,4.2,30.0,339.0,284.44,213.87
2016,7,9,8,45,127.5,271.0,4.2,30.5,348.0,299.98,225.49
2016,7,9,9,0,97.0,293.0,4.2,31.0,357.0,309.43,231.9
2016,7,9,9,15,52.0,245.0,4.15,31.5,280.0,248.11,185.22
2016,7,9,9,30,7.0,197.0,4.1,32.0,203.0,178.93,132.08
2016,7,9,9,45,43.5,285.0,4.1,32.5,320.5,284.87,211.19
2016,7,9,10,0,80.0,373.0,4.1,33.0,438.0,392.31,288.79
2016,7,9,10,15,72.5,385.0,4.05,33.5,446.0,402.03,294.21
2016,7,9,10,30,65.0,397.0,4.0,34.0,454.0,410.92,299.29
2016,7,9,10,45,455.5,265.0,4.0,34.5,682.5,623.78,456.98
2016,7,9,11,0,846.0,133.0,4.0,35.0,911.0,829.73,599.0
2016,7,9,11,15,850.5,134.5,3.95,35.0,931.5,854.51,613.23
2016,7,9,11,30,855.0,136.0,3.9,35.0,952.0,876.2,626.54
2016,7,9,11,45,629.0,282.0,3.85,35.5,887.5,837.23,596.73
2016,7,9,12,0,403.0,428.0,3.8,36.0,823.0,771.15,545.65
2016,7,9,12,15,420.0,435.0,3.75,36.0,849.0,801.45,565.67
2016,7,9,12,30,437.0,442.0,3.7,36.0,875.0,825.27,580.87
2016,7,9,12,45,334.5,470.0,3.65,36.0,801.0,753.71,531.47
2016,7,9,13,0,232.0,498.0,3.6,36.0,727.0,678.71,479.63
2016,7,9,13,15,528.0,327.5,3.55,36.0,841.5,798.07,567.29
2016,7,9,13,30,824.0,157.0,3.5,36.0,956.0,890.66,631.23
2016,7,9,13,45,814.0,159.5,3.5,36.0,937.0,871.37,618.54
2016,7,9,14,0,804.0,162.0,3.5,36.0,918.0,849.19,604.78
2016,7,9,14,15,797.5,160.0,3.45,36.0,893.0,822.99,588.17
2016,7,9,14,30,791.0,158.0,3.4,36.0,868.0,794.07,569.78
2016,7,9,14,45,789.0,152.0,3.35,36.0,838.0,762.34,549.48
2016,7,9,15,0,787.0,146.0,3.3,36.0,808.0,727.92,526.66
2016,7,9,15,15,776.0,143.0,3.2,36.0,771.0,687.44,498.8
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,645.29,469.35
2016,7,9,15,45,747.0,138.5,3.05,36.0,690.5,598.74,436.39
2016,7,9,16,0,729.0,137.0,3.0,36.0,647.0,550.93,401.85
2016,7,9,16,15,674.5,147.5,3.0,35.5,593.5,495.06,361.51
2016,7,9,16,30,620.0,158.0,3.0,35.0,540.0,442.54,322.68
2016,7,9,16,45,423.0,189.0,3.0,35.0,439.0,349.38,254.2
2016,7,9,17,0,226.0,220.0,3.0,35.0,338.0,274.59,200.05
2016,7,9,17,15,342.0,175.0,2.85,34.5,331.5,258.04,184.41
2016,7,9,17,30,458.0,130.0,2.7,34.0,325.0,227.37,155.78
2016,7,9,17,45,457.5,113.0,2.55,33.5,284.5,183.0,119.63
2016,7,9,18,0,457.0,96.0,2.4,33.0,244.0,138.42,84.69
2016,7,9,18,15,392.5,85.0,2.35,32.0,195.0,94.04,56.19
2016,7,9,18,30,328.0,74.0,2.3,31.0,146.0,57.19,42.14
2016,7,9,18,45,238.5,59.0,2.25,30.5,103.5,44.84,31.52
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,34.87,22.44
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,17.95,3.61
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.5,2.35,24.0,3.5,3.18,0.0
2016,7,10,6,0,0.0,7.0,2.5,24.0,7.0,6.14,0.0
2016,7,10,6,15,0.0,19.0,2.75,24.5,19.0,16.72,8.02
2016,7,10,6,30,0.0,31.0,3.0,25.0,31.0,27.32,17.49
2016,7,10,6,45,0.0,46.5,3.3,25.5,46.5,41.05,29.46
2016,7,10,7,0,0.0,62.0,3.6,26.0,62.0,54.39,38.99
2016,7,10,7,15,0.0,79.0,3.7,26.5,79.0,69.08,50.87
2016,7,10,7,30,0.0,96.0,3.8,27.0,96.0,83.9,62.63
2016,7,10,7,45,3.5,124.5,3.9,27.5,126.5,109.34,82.53
2016,7,10,8,0,7.0,153.0,4.0,28.0,157.0,135.44,102.64
2016,7,10,8,15,22.0,187.0,4.0,28.5,199.5,170.95,129.61
2016,7,10,8,30,37.0,221.0,4.0,29.0,242.0,209.1,158.33
2016,7,10,8,45,25.0,218.5,4.0,29.5,233.0,203.61,153.48
2016,7,10,9,0,13.0,216.0,4.0,30.0,224.0,197.21,147.89
2016,7,10,9,15,36.5,268.5,3.95,30.5,295.0,260.13,194.93
2016,7,10,9,30,60.0,321.0,3.9,31.0,366.0,324.04,241.67
2016,7,10,9,45,79.5,351.0,3.9,31.5,413.5,367.69,272.83
2016,7,10,10,0,99.0,381.0,3.9,32.0,461.0,412.96,304.77
2016,7,10,10,15,84.0,391.0,3.9,32.0,461.5,416.11,306.16
2016,7,10,10,30,69.0,401.0,3.9,32.0,462.0,417.85,306.63
2016,7,10,10,45,104.0,430.0,3.9,32.5,524.0,475.77,347.52
2016,7,10,11,0,139.0,459.0,3.9,33.0,586.0,541.73,393.05
2016,7,10,11,15,137.0,470.5,3.9,33.5,598.5,555.42,401.02
2016,7,10,11,30,135.0,482.0,3.9,34.0,611.0,568.36,408.66
2016,7,10,11,45,118.0,484.5,3.9,34.5,598.5,558.96,400.64
2016,7,10,12,0,101.0,487.0,3.9,35.0,586.0,541.08,387.02
2016,7,10,12,15,453.0,330.5,3.9,35.0,778.0,737.85,530.56
2016,7,10,12,30,805.0,174.0,3.9,35.0,970.0,908.95,647.58
2016,7,10,12,45,546.5,329.0,3.95,35.0,869.5,824.11,587.13
2016,7,10,13,0,288.0,484.0,4.0,35.0,769.0,723.52,513.77
2016,7,10,13,15,545.5,327.0,4.05,35.0,859.0,814.29,582.35
2016,7,10,13,30,803.0,170.0,4.1,35.0,949.0,885.25,633.2
2016,7,10,13,45,798.5,169.5,4.15,35.5,932.0,868.28,620.99
2016,7,10,14,0,794.0,169.0,4.2,36.0,915.0,848.29,607.42
2016,7,10,14,15,787.5,167.0,4.2,36.0,890.5,822.32,591.01
2016,7,10,14,30,781.0,165.0,4.2,36.0,866.0,793.66,572.8
2016,7,10,14,45,769.0,164.5,4.2,36.0,834.0,759.6,550.72
2016,7,10,15,0,757.0,164.0,4.2,36.0,802.0,723.54,526.28
2016,7,10,15,15,745.5,161.5,4.2,35.5,765.0,684.22,500.3
2016,7,10,15,30,734.0,159.0,4.2,35.0,728.0,643.89,473.0
2016,7,10,15,45,710.0,159.0,4.25,35.0,683.5,595.79,438.67
2016,7,10,16,0,686.0,159.0,4.3,35.0,639.0,547.7,403.62
2016,7,10,16,15,665.0,154.5,4.3,34.5,592.5,497.41,366.94
2016,7,10,16,30,644.0,150.0,4.3,34.0,546.0,447.54,329.5
2016,7,10,16,45,601.0,149.5,4.3,34.0,493.5,392.7,286.95
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,338.64,244.34
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,286.11,202.67
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,236.96,163.36
2016,7,10,17,45,414.0,127.0,3.75,32.5,286.0,186.78,125.04
2016,7,10,18,0,344.0,121.0,3.6,32.0,233.0,144.29,94.47
2016,7,10,18,15,280.0,105.5,3.4,31.5,185.0,103.63,67.64
2016,7,10,18,30,216.0,90.0,3.2,31.0,137.0,69.86,52.65
2016,7,10,18,45,133.5,68.5,3.0,30.5,94.5,52.74,38.01
2016,7,10,19,0,51.0,47.0,2.8,30.0,52.0,37.58,24.58
2016,7,10,19,15,25.5,23.5,2.9,29.5,26.0,19.6,4.13
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.64,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,16.51,0.0
2016,7,11,6,15,69.0,43.5,4.75,25.5,54.0,35.02,22.74
2016,7,11,6,30,129.0,68.0,4.9,26.0,89.0,53.34,39.19
2016,7,11,6,45,217.0,84.5,5.1,26.5,135.5,64.49,49.14
2016,7,11,7,0,305.0,101.0,5.3,27.0,182.0,99.4,65.43
2016,7,11,7,15,363.0,113.5,5.45,27.5,232.0,137.82,90.65
2016,7,11,7,30,421.0,126.0,5.6,28.0,282.0,184.06,125.22
2016,7,11,7,45,484.5,129.5,5.75,28.5,336.0,230.61,161.81
2016,7,11,8,0,548.0,133.0,5.9,29.0,390.0,283.77,204.67
2016,7,11,8,15,581.0,140.0,6.0,29.5,441.5,337.78,248.97
2016,7,11,8,30,614.0,147.0,6.1,30.0,493.0,392.06,292.85
2016,7,11,8,45,648.0,148.5,6.2,30.5,544.0,444.21,334.33
2016,7,11,9,0,682.0,150.0,6.3,31.0,595.0,498.39,376.45
2016,7,11,9,15,701.0,154.0,6.35,31.5,641.5,548.03,414.13
2016,7,11,9,30,720.0,158.0,6.4,32.0,688.0,597.58,450.82
2016,7,11,9,45,739.0,159.5,6.5,32.5,730.0,644.42,484.86
