Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,24.0,9.0,8.19,0.0
2016,7,31,6,15,147.0,25.0,3.4,24.5,41.5,19.61,6.8
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,31.77,20.67
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,39.11,27.53
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,80.08,43.13
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,126.89,74.19
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,180.43,115.74
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,234.21,160.27
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,295.09,211.1
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,351.69,258.65
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,410.06,306.35
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,465.54,350.59
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,521.29,393.61
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,573.24,433.31
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,624.79,471.66
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,672.03,505.18
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,717.76,536.27
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,759.29,562.59
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,798.47,586.98
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,832.84,608.05
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,864.4,627.09
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,890.39,643.42
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,913.07,657.61
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,931.37,667.85
2016,7,31,12,0,906.0,103.0,4.3,34.0,977.0,946.22,675.9
2016,7,31,12,15,907.0,103.0,4.35,34.0,983.5,954.74,681.33
2016,7,31,12,30,908.0,103.0,4.4,34.0,990.0,959.66,684.58
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.0,959.57,683.32
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,955.89,679.89
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.0,946.74,674.45
2016,7,31,13,30,901.0,104.0,4.6,35.0,966.0,934.0,666.8
2016,7,31,13,45,895.5,104.5,4.65,35.5,947.5,915.5,654.13
2016,7,31,14,0,890.0,105.0,4.7,36.0,929.0,893.65,639.38
2016,7,31,14,15,884.5,104.0,4.7,36.0,904.0,867.12,622.72
2016,7,31,14,30,879.0,103.0,4.7,36.0,879.0,837.48,604.0
2016,7,31,14,45,857.0,110.0,4.7,36.0,843.5,799.34,579.53
2016,7,31,15,0,835.0,117.0,4.7,36.0,808.0,759.46,553.76
2016,7,31,15,15,824.5,115.0,4.7,35.5,769.5,718.13,527.83
2016,7,31,15,30,814.0,113.0,4.7,35.0,731.0,674.88,498.86
2016,7,31,15,45,796.5,112.0,4.75,35.0,686.5,628.64,465.9
2016,7,31,16,0,779.0,111.0,4.8,35.0,642.0,578.75,429.61
2016,7,31,16,15,761.0,107.5,4.8,34.5,593.5,525.7,390.82
2016,7,31,16,30,743.0,104.0,4.8,34.0,545.0,472.53,350.71
2016,7,31,16,45,714.5,101.0,4.8,34.0,493.0,415.4,305.81
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,358.16,259.75
2016,7,31,17,15,652.5,92.5,4.65,33.5,388.0,300.38,212.8
2016,7,31,17,30,619.0,87.0,4.5,33.0,335.0,245.48,167.48
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.5,189.75,122.45
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,139.64,83.7
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,90.89,50.83
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,50.71,30.89
2016,7,31,18,45,271.0,42.5,3.75,29.5,84.5,32.81,21.25
2016,7,31,19,0,164.0,29.0,3.6,29.0,42.0,22.72,10.5
2016,7,31,19,15,82.0,14.5,3.7,28.5,21.0,13.19,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,20.61,6.9
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,39.89,27.43
2016,8,1,6,45,255.0,63.0,3.75,24.5,114.5,48.66,35.73
2016,8,1,7,0,384.0,75.0,3.9,25.0,163.0,86.96,52.43
2016,8,1,7,15,448.0,85.5,3.95,25.5,215.5,131.35,82.37
2016,8,1,7,30,512.0,96.0,4.0,26.0,268.0,185.5,124.07
2016,8,1,7,45,582.5,96.5,4.1,27.0,325.5,237.54,165.73
2016,8,1,8,0,653.0,97.0,4.2,28.0,383.0,297.25,214.24
2016,8,1,8,15,684.0,102.0,4.25,28.5,437.0,353.65,261.17
2016,8,1,8,30,715.0,107.0,4.3,29.0,491.0,412.39,308.81
2016,8,1,8,45,745.5,108.0,4.35,30.0,544.0,470.23,353.82
2016,8,1,9,0,776.0,109.0,4.4,31.0,597.0,528.13,397.41
2016,8,1,9,15,793.0,112.0,4.4,31.5,644.5,581.18,436.79
2016,8,1,9,30,810.0,115.0,4.4,32.0,692.0,633.74,474.63
2016,8,1,9,45,825.5,116.5,4.4,32.5,735.5,683.02,509.12
2016,8,1,10,0,841.0,118.0,4.4,33.0,779.0,727.46,539.47
2016,8,1,10,15,851.0,120.0,4.4,33.5,816.0,769.6,566.07
2016,8,1,10,30,861.0,122.0,4.4,34.0,853.0,809.54,590.76
2016,8,1,10,45,869.5,122.5,4.4,34.5,883.5,844.39,611.75
2016,8,1,11,0,878.0,123.0,4.4,35.0,914.0,876.52,630.77
2016,8,1,11,15,883.0,124.0,4.4,35.0,936.5,903.12,647.35
2016,8,1,11,30,888.0,125.0,4.4,35.0,959.0,926.49,661.85
2016,8,1,11,45,892.5,124.5,4.45,35.5,974.0,944.66,671.87
2016,8,1,12,0,897.0,124.0,4.5,36.0,989.0,959.39,679.73
2016,8,1,12,15,898.0,124.5,4.5,36.0,995.5,968.27,685.09
2016,8,1,12,30,899.0,125.0,4.5,36.0,1002.0,973.58,688.31
2016,8,1,12,45,900.5,124.0,4.5,36.5,1000.5,974.42,687.38
2016,8,1,13,0,902.0,123.0,4.5,37.0,999.0,971.7,684.31
2016,8,1,13,15,899.5,122.5,4.5,37.0,989.0,962.1,678.42
2016,8,1,13,30,897.0,122.0,4.5,37.0,979.0,948.95,670.39
2016,8,1,13,45,894.5,120.0,4.5,37.0,961.0,930.87,659.29
2016,8,1,14,0,892.0,118.0,4.5,37.0,943.0,909.3,646.01
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.0,881.79,628.9
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,851.18,609.75
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,816.35,587.75
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,778.82,563.84
2016,8,1,15,15,855.5,109.0,4.45,37.0,786.5,736.23,536.17
2016,8,1,15,30,845.0,107.0,4.4,37.0,747.0,691.63,505.8
2016,8,1,15,45,832.5,103.5,4.4,37.0,702.5,642.54,471.28
2016,8,1,16,0,820.0,100.0,4.4,37.0,658.0,593.44,435.87
2016,8,1,16,15,802.0,97.0,4.35,36.5,608.5,538.81,396.34
2016,8,1,16,30,784.0,94.0,4.3,36.0,559.0,483.97,355.39
2016,8,1,16,45,760.0,90.5,4.3,35.5,506.0,426.09,310.97
2016,8,1,17,0,736.0,87.0,4.3,35.0,453.0,369.28,265.91
2016,8,1,17,15,703.5,82.0,4.0,34.5,398.5,309.66,217.53
2016,8,1,17,30,671.0,77.0,3.7,34.0,344.0,250.59,168.92
2016,8,1,17,45,623.5,71.5,3.4,33.5,289.5,192.9,122.14
2016,8,1,18,0,576.0,66.0,3.1,33.0,235.0,140.34,81.33
2016,8,1,18,15,506.0,58.0,2.9,32.0,183.0,89.17,47.07
2016,8,1,18,30,436.0,50.0,2.7,31.0,131.0,46.53,26.78
2016,8,1,18,45,322.5,38.5,2.5,30.0,87.0,30.79,19.51
2016,8,1,19,0,209.0,27.0,2.3,29.0,43.0,21.22,9.05
2016,8,1,19,15,104.5,13.5,2.5,28.5,21.5,12.28,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,21.5,2.55,23.5,35.0,16.82,4.05
2016,8,2,6,30,223.0,43.0,2.8,24.0,70.0,33.3,21.95
2016,8,2,6,45,342.0,53.0,3.1,25.0,119.0,41.83,29.86
2016,8,2,7,0,461.0,63.0,3.4,26.0,168.0,84.41,47.42
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.0,130.79,78.44
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,184.31,119.88
2016,8,2,7,45,638.5,80.5,3.55,27.5,330.5,238.09,164.01
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,297.88,213.63
2016,8,2,8,15,724.5,86.5,3.55,28.5,440.5,357.01,262.82
2016,8,2,8,30,753.0,91.0,3.5,29.0,494.0,416.16,310.75
2016,8,2,8,45,779.0,92.0,3.5,30.0,546.0,472.36,354.46
2016,8,2,9,0,805.0,93.0,3.5,31.0,598.0,529.54,397.28
2016,8,2,9,15,820.0,96.0,3.45,31.5,645.5,581.7,435.68
2016,8,2,9,30,835.0,99.0,3.4,32.0,693.0,633.65,472.64
2016,8,2,9,45,849.0,100.0,3.35,32.5,735.5,681.93,505.94
2016,8,2,10,0,863.0,101.0,3.3,33.0,778.0,728.77,536.7
2016,8,2,10,15,871.5,102.5,3.25,33.5,814.5,770.18,562.07
2016,8,2,10,30,880.0,104.0,3.2,34.0,851.0,809.23,585.47
2016,8,2,10,45,887.5,104.5,3.2,34.5,880.5,843.9,605.94
2016,8,2,11,0,895.0,105.0,3.2,35.0,910.0,875.73,624.38
2016,8,2,11,15,899.0,106.0,3.2,35.0,932.0,901.94,640.37
2016,8,2,11,30,903.0,107.0,3.2,35.0,954.0,924.81,654.26
2016,8,2,11,45,905.0,108.0,3.25,35.5,968.5,942.4,663.78
2016,8,2,12,0,907.0,109.0,3.3,36.0,983.0,956.42,671.12
2016,8,2,12,15,907.5,109.5,3.35,36.0,989.0,964.95,676.48
2016,8,2,12,30,908.0,110.0,3.4,36.0,995.0,969.85,679.71
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.0,969.72,678.5
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,965.97,675.16
2016,8,2,13,15,905.5,108.5,3.55,37.0,980.5,956.25,669.59
2016,8,2,13,30,903.0,108.0,3.6,37.0,970.0,942.94,661.88
2016,8,2,13,45,899.5,107.0,3.7,37.0,952.0,924.69,651.37
2016,8,2,14,0,896.0,106.0,3.8,37.0,934.0,902.98,638.68
2016,8,2,14,15,890.5,105.0,3.85,37.0,908.5,876.18,622.43
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,846.25,604.1
2016,8,2,14,45,877.5,102.5,3.95,37.0,850.0,811.25,582.34
2016,8,2,15,0,870.0,101.0,4.0,37.0,817.0,773.57,558.65
2016,8,2,15,15,860.0,99.0,4.0,36.5,778.5,731.12,532.46
2016,8,2,15,30,850.0,97.0,4.0,36.0,740.0,686.6,503.73
2016,8,2,15,45,837.0,94.5,4.05,36.0,695.5,637.84,469.49
2016,8,2,16,0,824.0,92.0,4.1,36.0,651.0,587.79,433.44
2016,8,2,16,15,806.5,89.5,4.05,35.5,602.0,534.24,394.51
2016,8,2,16,30,789.0,87.0,4.0,35.0,553.0,480.42,354.11
2016,8,2,16,45,766.0,83.5,4.0,35.0,501.0,422.67,308.96
2016,8,2,17,0,743.0,80.0,4.0,35.0,449.0,365.88,263.25
2016,8,2,17,15,711.5,75.5,3.8,34.5,395.0,306.61,215.1
2016,8,2,17,30,680.0,71.0,3.6,34.0,341.0,249.92,168.2
2016,8,2,17,45,634.5,66.0,3.45,33.5,286.5,190.52,119.95
2016,8,2,18,0,589.0,61.0,3.3,33.0,232.0,138.02,79.0
2016,8,2,18,15,521.0,53.5,3.0,32.0,180.5,86.62,44.49
2016,8,2,18,30,453.0,46.0,2.7,31.0,129.0,43.46,24.13
2016,8,2,18,45,339.5,35.5,2.4,30.5,85.5,28.23,17.33
2016,8,2,19,0,226.0,25.0,2.1,30.0,42.0,20.49,8.02
2016,8,2,19,15,113.0,12.5,2.2,29.5,21.0,11.37,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,24.5,36.0,14.51,2.12
2016,8,3,6,30,296.0,37.0,2.5,25.0,72.0,29.95,19.03
2016,8,3,6,45,399.5,46.0,2.65,26.0,120.5,37.89,26.39
2016,8,3,7,0,503.0,55.0,2.8,27.0,169.0,80.83,42.76
2016,8,3,7,15,561.5,62.0,2.75,27.5,222.0,128.82,74.77
2016,8,3,7,30,620.0,69.0,2.7,28.0,275.0,183.67,117.28
2016,8,3,7,45,666.0,72.5,2.7,28.5,330.5,238.69,162.78
2016,8,3,8,0,712.0,76.0,2.7,29.0,386.0,300.22,213.8
2016,8,3,8,15,739.5,80.0,2.7,29.5,440.0,357.52,261.31
2016,8,3,8,30,767.0,84.0,2.7,30.0,494.0,416.66,308.9
2016,8,3,8,45,788.5,87.0,2.7,31.0,545.5,473.4,352.54
2016,8,3,9,0,810.0,90.0,2.7,32.0,597.0,530.66,394.84
2016,8,3,9,15,825.0,92.5,2.65,32.5,644.5,582.7,432.58
2016,8,3,9,30,840.0,95.0,2.6,33.0,692.0,634.47,468.8
2016,8,3,9,45,852.0,97.0,2.6,33.5,734.0,682.62,501.58
2016,8,3,10,0,864.0,99.0,2.6,34.0,776.0,729.15,531.63
2016,8,3,10,15,872.5,101.0,2.6,34.5,812.5,771.14,557.15
2016,8,3,10,30,881.0,103.0,2.6,35.0,849.0,810.75,580.75
2016,8,3,10,45,888.0,104.0,2.65,35.5,879.0,845.56,601.27
2016,8,3,11,0,895.0,105.0,2.7,36.0,909.0,877.49,619.79
2016,8,3,11,15,899.5,106.0,2.75,36.0,931.0,904.16,636.19
2016,8,3,11,30,904.0,107.0,2.8,36.0,953.0,927.51,650.53
2016,8,3,11,45,905.0,108.5,2.85,36.5,967.5,944.69,659.69
2016,8,3,12,0,906.0,110.0,2.9,37.0,982.0,958.26,666.68
2016,8,3,12,15,907.0,110.0,2.95,37.0,988.0,966.77,672.01
2016,8,3,12,30,908.0,110.0,3.0,37.0,994.0,971.66,675.23
2016,8,3,12,45,908.0,109.5,3.1,37.5,992.5,971.5,674.42
2016,8,3,13,0,908.0,109.0,3.2,38.0,991.0,967.72,671.47
2016,8,3,13,15,906.0,109.0,3.25,38.0,980.5,958.9,666.56
2016,8,3,13,30,904.0,109.0,3.3,38.0,970.0,946.47,659.5
2016,8,3,13,45,901.0,107.5,3.4,38.0,952.0,928.13,649.11
2016,8,3,14,0,898.0,106.0,3.5,38.0,934.0,906.29,636.53
2016,8,3,14,15,892.5,105.0,3.55,38.0,908.5,879.38,620.4
2016,8,3,14,30,887.0,104.0,3.6,38.0,883.0,849.32,602.2
2016,8,3,14,45,876.5,104.0,3.65,38.0,850.0,813.22,579.96
2016,8,3,15,0,866.0,104.0,3.7,38.0,817.0,774.64,555.92
2016,8,3,15,15,856.0,102.0,3.75,37.5,778.0,732.25,530.19
2016,8,3,15,30,846.0,100.0,3.8,37.0,739.0,687.81,501.86
2016,8,3,15,45,833.5,97.5,3.9,37.0,694.5,639.46,468.29
2016,8,3,16,0,821.0,95.0,4.0,37.0,650.0,589.77,432.85
2016,8,3,16,15,803.5,92.0,4.0,36.5,601.0,536.46,394.41
2016,8,3,16,30,786.0,89.0,4.0,36.0,552.0,481.64,353.62
2016,8,3,16,45,763.5,85.0,4.0,36.0,499.5,423.69,308.53
2016,8,3,17,0,741.0,81.0,4.0,36.0,447.0,366.64,262.84
2016,8,3,17,15,709.0,76.5,3.9,35.5,393.0,307.23,214.87
2016,8,3,17,30,677.0,72.0,3.8,35.0,339.0,250.46,168.13
2016,8,3,17,45,631.5,66.5,3.7,34.5,285.0,190.68,119.77
2016,8,3,18,0,586.0,61.0,3.6,34.0,231.0,137.83,78.67
2016,8,3,18,15,517.5,53.5,3.3,33.0,179.5,86.51,44.32
2016,8,3,18,30,449.0,46.0,3.0,32.0,128.0,43.5,24.07
2016,8,3,18,45,337.5,35.0,2.7,31.5,84.5,27.88,16.91
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,19.66,6.84
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.0,2.65,24.5,36.0,13.47,0.97
2016,8,4,6,30,324.0,34.0,2.8,25.0,72.0,27.33,16.83
2016,8,4,6,45,425.0,42.5,3.0,26.0,121.0,35.52,24.37
2016,8,4,7,0,526.0,51.0,3.2,27.0,170.0,79.57,40.83
2016,8,4,7,15,583.0,57.5,3.2,27.5,223.0,128.42,73.56
2016,8,4,7,30,640.0,64.0,3.2,28.0,276.0,183.91,116.87
2016,8,4,7,45,681.0,68.0,3.25,29.0,331.0,241.35,164.39
2016,8,4,8,0,722.0,72.0,3.3,30.0,386.0,300.64,213.61
2016,8,4,8,15,749.5,76.0,3.3,30.5,440.0,358.58,261.72
2016,8,4,8,30,777.0,80.0,3.3,31.0,494.0,418.35,309.89
2016,8,4,8,45,795.5,83.5,3.3,31.5,545.0,474.72,354.1
2016,8,4,9,0,814.0,87.0,3.3,32.0,596.0,530.79,396.58
2016,8,4,9,15,829.5,89.5,3.3,32.5,643.5,583.91,435.54
2016,8,4,9,30,845.0,92.0,3.3,33.0,691.0,636.27,472.71
2016,8,4,9,45,854.0,95.0,3.3,33.5,732.5,683.62,505.25
2016,8,4,10,0,863.0,98.0,3.3,34.0,774.0,729.08,534.79
2016,8,4,10,15,872.0,100.0,3.3,34.5,810.5,771.46,560.92
2016,8,4,10,30,881.0,102.0,3.3,35.0,847.0,811.5,585.13
2016,8,4,10,45,883.0,106.0,3.35,35.5,875.5,845.08,605.07
2016,8,4,11,0,885.0,110.0,3.4,36.0,904.0,875.47,622.82
2016,8,4,11,15,889.5,110.5,3.45,36.0,926.5,901.43,638.95
2016,8,4,11,30,894.0,111.0,3.5,36.0,949.0,924.1,653.02
2016,8,4,11,45,895.0,113.0,3.6,36.5,962.5,941.58,662.76
2016,8,4,12,0,896.0,115.0,3.7,37.0,976.0,955.48,670.3
2016,8,4,12,15,897.0,115.0,3.75,37.0,982.5,963.89,675.58
2016,8,4,12,30,898.0,115.0,3.8,37.0,989.0,968.71,678.74
2016,8,4,12,45,892.5,118.5,3.9,37.5,985.5,967.08,676.83
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,961.89,672.81
2016,8,4,13,15,884.5,121.5,4.05,38.0,972.0,952.27,667.25
2016,8,4,13,30,882.0,121.0,4.1,38.0,962.0,939.15,659.56
2016,8,4,13,45,582.5,284.0,4.15,38.0,835.0,822.31,582.18
2016,8,4,14,0,283.0,447.0,4.2,38.0,708.0,688.03,486.37
2016,8,4,14,15,568.0,285.0,4.2,37.5,790.0,782.42,559.02
2016,8,4,14,30,853.0,123.0,4.2,37.0,872.0,840.37,602.18
2016,8,4,14,45,843.5,121.5,4.25,37.0,839.0,804.63,579.25
2016,8,4,15,0,834.0,120.0,4.3,37.0,806.0,766.45,555.07
2016,8,4,15,15,823.5,118.0,4.3,37.0,767.0,724.83,528.19
2016,8,4,15,30,813.0,116.0,4.3,37.0,728.0,684.48,500.52
2016,8,4,15,45,801.0,112.0,4.3,37.0,684.0,635.66,466.26
2016,8,4,16,0,789.0,108.0,4.3,37.0,640.0,585.58,430.29
2016,8,4,16,15,770.5,104.5,4.2,36.5,591.0,531.4,391.07
2016,8,4,16,30,752.0,101.0,4.1,36.0,542.0,477.15,350.59
2016,8,4,16,45,732.5,95.0,4.1,35.5,491.0,420.28,307.05
2016,8,4,17,0,713.0,89.0,4.1,35.0,440.0,364.07,262.54
2016,8,4,17,15,680.0,84.0,3.95,34.5,386.0,303.46,213.64
2016,8,4,17,30,647.0,79.0,3.8,34.0,332.0,247.28,167.36
2016,8,4,17,45,606.5,71.5,3.7,34.0,279.0,190.4,120.76
2016,8,4,18,0,566.0,64.0,3.6,34.0,226.0,137.87,79.53
2016,8,4,18,15,496.5,55.5,3.25,33.0,175.0,86.73,45.23
2016,8,4,18,30,427.0,47.0,2.9,32.0,124.0,44.1,24.75
2016,8,4,18,45,321.0,35.0,2.6,31.5,81.0,27.95,16.91
2016,8,4,19,0,215.0,23.0,2.3,31.0,38.0,18.81,5.64
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.0,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.5,17.5,2.35,24.5,35.5,13.96,0.48
2016,8,5,6,30,307.0,35.0,2.5,25.0,71.0,28.29,17.57
2016,8,5,6,45,403.0,45.0,2.65,26.0,119.0,38.03,26.47
2016,8,5,7,0,499.0,55.0,2.8,27.0,167.0,81.82,43.43
2016,8,5,7,15,559.0,62.5,2.8,27.5,220.5,130.43,76.14
2016,8,5,7,30,619.0,70.0,2.8,28.0,274.0,186.13,119.43
2016,8,5,7,45,661.5,75.0,2.8,28.5,329.5,241.81,165.63
2016,8,5,8,0,704.0,80.0,2.8,29.0,385.0,303.62,216.94
2016,8,5,8,15,732.5,84.5,2.75,29.5,439.5,361.53,264.78
2016,8,5,8,30,761.0,89.0,2.7,30.0,494.0,421.42,312.73
2016,8,5,8,45,782.5,92.0,2.65,30.5,545.5,478.05,356.77
2016,8,5,9,0,804.0,95.0,2.6,31.0,597.0,535.2,399.6
2016,8,5,9,15,820.0,98.0,2.55,31.5,644.5,589.29,438.72
2016,8,5,9,30,836.0,101.0,2.5,32.0,692.0,640.72,474.69
2016,8,5,9,45,847.5,103.5,2.45,32.5,734.5,688.97,507.25
2016,8,5,10,0,859.0,106.0,2.4,33.0,777.0,735.55,537.07
2016,8,5,10,15,867.5,107.5,2.4,33.0,813.5,776.96,563.27
2016,8,5,10,30,876.0,109.0,2.4,33.0,850.0,815.99,587.68
2016,8,5,10,45,882.0,110.5,2.4,33.5,879.5,850.35,607.62
2016,8,5,11,0,888.0,112.0,2.4,34.0,909.0,881.78,625.49
2016,8,5,11,15,892.5,113.0,2.45,34.0,931.0,908.31,641.83
2016,8,5,11,30,897.0,114.0,2.5,34.0,953.0,931.53,656.14
2016,8,5,11,45,894.0,118.5,2.55,34.5,965.5,947.72,664.72
2016,8,5,12,0,891.0,123.0,2.6,35.0,978.0,960.18,671.07
2016,8,5,12,15,891.5,123.5,2.65,35.0,984.0,968.52,676.36
2016,8,5,12,30,892.0,124.0,2.7,35.0,990.0,973.29,679.55
2016,8,5,12,45,889.5,124.5,2.8,35.0,987.0,971.64,679.3
2016,8,5,13,0,887.0,125.0,2.9,35.0,984.0,966.45,676.96
2016,8,5,13,15,884.0,124.5,2.95,35.0,973.5,956.32,671.24
2016,8,5,13,30,881.0,124.0,3.0,35.0,963.0,942.69,663.42
2016,8,5,13,45,875.5,124.0,3.1,35.0,944.0,923.78,652.66
2016,8,5,14,0,870.0,124.0,3.2,35.0,925.0,901.57,639.8
2016,8,5,14,15,863.5,122.5,3.25,35.0,898.5,873.89,623.06
2016,8,5,14,30,857.0,121.0,3.3,35.0,872.0,843.21,604.33
2016,8,5,14,45,835.5,127.0,3.35,35.0,836.0,804.63,580.27
2016,8,5,15,0,814.0,133.0,3.4,35.0,800.0,769.64,558.41
2016,8,5,15,15,577.5,230.0,3.45,35.0,691.5,657.89,479.53
2016,8,5,15,30,341.0,327.0,3.5,35.0,583.0,548.35,400.17
2016,8,5,15,45,347.5,302.5,3.55,35.0,550.0,512.41,375.95
2016,8,5,16,0,354.0,278.0,3.6,35.0,517.0,474.98,349.79
2016,8,5,16,15,535.5,196.0,3.65,34.5,525.0,485.17,359.1
2016,8,5,16,30,717.0,114.0,3.7,34.0,533.0,471.95,349.35
2016,8,5,16,45,690.5,109.0,3.75,34.0,481.0,414.36,304.51
2016,8,5,17,0,664.0,104.0,3.8,34.0,429.0,358.27,259.76
2016,8,5,17,15,627.5,97.5,3.7,33.5,375.0,299.34,212.42
2016,8,5,17,30,591.0,91.0,3.6,33.0,321.0,243.74,166.97
2016,8,5,17,45,545.0,82.5,3.5,32.5,268.5,188.02,121.97
2016,8,5,18,0,499.0,74.0,3.4,32.0,216.0,137.45,82.65
2016,8,5,18,15,425.0,64.0,3.15,31.5,166.0,88.69,49.64
2016,8,5,18,30,351.0,54.0,2.9,31.0,116.0,47.53,28.37
2016,8,5,18,45,248.5,39.0,2.65,30.5,75.0,30.22,18.77
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,18.86,4.87
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.0,14.91,0.0
2016,8,6,6,30,235.0,38.0,2.6,25.0,64.0,29.53,18.51
2016,8,6,6,45,330.5,50.0,2.8,25.5,110.0,41.01,29.02
2016,8,6,7,0,426.0,62.0,3.0,26.0,156.0,83.43,47.35
2016,8,6,7,15,488.0,70.5,3.05,26.5,208.0,128.77,78.15
2016,8,6,7,30,550.0,79.0,3.1,27.0,260.0,181.56,119.14
2016,8,6,7,45,597.5,84.5,3.15,27.5,314.0,234.99,163.26
2016,8,6,8,0,645.0,90.0,3.2,28.0,368.0,293.4,211.74
2016,8,6,8,15,676.0,95.0,3.15,28.5,421.5,349.73,258.34
2016,8,6,8,30,707.0,100.0,3.1,29.0,475.0,408.42,305.51
2016,8,6,8,45,733.5,102.5,3.1,30.0,526.5,465.57,349.52
2016,8,6,9,0,760.0,105.0,3.1,31.0,578.0,522.53,391.81
2016,8,6,9,15,777.0,108.0,3.05,31.5,625.0,575.12,430.18
2016,8,6,9,30,794.0,111.0,3.0,32.0,672.0,627.26,466.96
2016,8,6,9,45,808.0,113.0,3.0,33.0,714.5,675.58,499.14
2016,8,6,10,0,822.0,115.0,3.0,34.0,757.0,718.84,526.71
2016,8,6,10,15,831.5,117.0,3.0,34.5,793.5,760.1,552.07
2016,8,6,10,30,841.0,119.0,3.0,35.0,830.0,799.17,575.62
2016,8,6,10,45,847.5,121.5,3.0,35.5,859.5,833.8,595.97
2016,8,6,11,0,854.0,124.0,3.0,36.0,889.0,865.63,614.32
2016,8,6,11,15,859.0,125.0,3.0,36.0,911.0,891.76,630.18
2016,8,6,11,30,864.0,126.0,3.0,36.0,933.0,914.73,644.05
2016,8,6,11,45,867.0,127.0,3.05,36.5,947.5,932.57,653.71
2016,8,6,12,0,870.0,128.0,3.1,37.0,962.0,947.0,661.28
2016,8,6,12,15,871.0,128.5,3.1,37.0,968.5,955.62,666.34
2016,8,6,12,30,872.0,129.0,3.1,37.0,975.0,960.75,669.36
2016,8,6,12,45,870.0,130.0,3.15,37.0,972.5,960.0,669.2
2016,8,6,13,0,868.0,131.0,3.2,37.0,970.0,955.78,667.01
2016,8,6,13,15,865.5,130.5,3.2,37.0,960.0,946.24,661.27
2016,8,6,13,30,863.0,130.0,3.2,37.0,950.0,933.25,653.49
2016,8,6,13,45,857.5,130.0,3.25,37.5,931.5,914.57,641.19
2016,8,6,14,0,852.0,130.0,3.3,38.0,913.0,892.66,626.93
2016,8,6,14,15,846.0,128.5,3.25,37.5,887.5,865.79,611.55
2016,8,6,14,30,840.0,127.0,3.2,37.0,862.0,835.95,594.2
2016,8,6,14,45,829.0,126.5,3.2,37.0,828.5,800.18,571.93
2016,8,6,15,0,818.0,126.0,3.2,37.0,795.0,762.12,548.01
2016,8,6,15,15,806.5,123.5,3.15,37.0,756.0,723.97,523.62
2016,8,6,15,30,795.0,121.0,3.1,37.0,717.0,679.07,492.98
2016,8,6,15,45,779.5,118.5,3.1,37.0,672.5,630.05,459.05
2016,8,6,16,0,764.0,116.0,3.1,37.0,628.0,580.12,423.66
2016,8,6,16,15,744.0,112.0,3.05,36.5,579.5,525.65,384.82
2016,8,6,16,30,724.0,108.0,3.0,36.0,531.0,471.33,344.85
2016,8,6,16,45,698.0,103.5,3.0,36.0,479.0,413.05,300.21
2016,8,6,17,0,672.0,99.0,3.0,36.0,427.0,357.18,256.09
2016,8,6,17,15,636.0,93.0,2.9,35.5,373.0,298.37,209.34
2016,8,6,17,30,600.0,87.0,2.8,35.0,319.0,242.82,164.35
2016,8,6,17,45,550.5,79.5,2.7,34.5,266.0,186.7,119.57
2016,8,6,18,0,501.0,72.0,2.6,34.0,213.0,136.13,80.75
2016,8,6,18,15,426.0,62.0,2.3,33.0,163.0,87.11,47.99
2016,8,6,18,30,351.0,52.0,2.0,32.0,113.0,45.99,27.01
2016,8,6,18,45,239.5,37.5,1.75,31.5,72.5,29.07,17.69
2016,8,6,19,0,128.0,23.0,1.5,31.0,32.0,18.07,3.36
2016,8,6,19,15,64.0,11.5,1.55,30.5,16.0,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.5,20.0,2.7,25.5,30.5,15.71,0.0
2016,8,7,6,30,195.0,40.0,2.9,26.0,61.0,31.05,19.58
2016,8,7,6,45,303.0,52.0,3.1,26.5,107.5,42.71,30.28
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,84.78,48.63
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,129.93,79.34
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,182.78,120.2
2016,8,7,7,45,593.0,86.0,3.35,29.0,313.5,236.2,163.55
2016,8,7,8,0,648.0,90.0,3.4,30.0,369.0,295.49,211.85
2016,8,7,8,15,679.0,95.0,3.3,30.5,422.5,352.09,258.31
2016,8,7,8,30,710.0,100.0,3.2,31.0,476.0,411.06,305.28
2016,8,7,8,45,737.5,102.5,3.15,32.0,528.0,468.92,349.37
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,526.72,391.79
2016,8,7,9,15,782.0,108.0,2.95,33.5,627.0,579.65,429.73
2016,8,7,9,30,799.0,111.0,2.8,34.0,674.0,632.09,465.95
2016,8,7,9,45,813.5,112.5,2.7,34.5,717.0,680.55,498.38
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,723.95,526.13
2016,8,7,10,15,838.0,116.0,2.55,35.5,796.0,765.88,551.29
2016,8,7,10,30,848.0,118.0,2.5,36.0,832.0,805.62,574.58
2016,8,7,10,45,856.0,119.0,2.45,36.5,862.0,840.34,594.26
2016,8,7,11,0,864.0,120.0,2.4,37.0,892.0,872.32,611.96
2016,8,7,11,15,868.5,121.0,2.45,37.0,914.5,898.27,627.78
2016,8,7,11,30,873.0,122.0,2.5,37.0,937.0,921.0,641.64
2016,8,7,11,45,878.0,121.5,2.55,37.5,951.5,939.45,651.54
2016,8,7,12,0,883.0,121.0,2.6,38.0,966.0,954.51,659.4
2016,8,7,12,15,884.0,121.0,2.65,38.0,972.5,962.77,664.55
2016,8,7,12,30,885.0,121.0,2.7,38.0,979.0,967.48,667.67
2016,8,7,12,45,885.0,120.5,2.8,38.5,977.0,967.2,666.86
2016,8,7,13,0,885.0,120.0,2.9,39.0,975.0,963.37,663.98
2016,8,7,13,15,882.5,119.5,2.95,39.0,964.5,953.61,658.57
2016,8,7,13,30,880.0,119.0,3.0,39.0,954.0,940.33,651.09
2016,8,7,13,45,876.0,118.0,3.1,39.0,935.5,921.72,640.69
2016,8,7,14,0,872.0,117.0,3.2,39.0,917.0,899.74,628.18
2016,8,7,14,15,866.5,115.5,3.2,39.0,891.5,872.7,611.84
2016,8,7,14,30,861.0,114.0,3.2,39.0,866.0,842.61,593.54
2016,8,7,14,45,844.5,117.0,3.25,39.0,831.0,804.99,570.55
2016,8,7,15,0,828.0,120.0,3.3,39.0,796.0,765.38,546.07
2016,8,7,15,15,817.0,118.0,3.3,38.5,757.0,723.36,520.62
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,682.82,494.48
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.5,632.74,459.88
2016,8,7,16,0,775.0,110.0,3.3,38.0,629.0,581.75,423.82
2016,8,7,16,15,755.5,106.5,3.3,37.5,580.0,527.42,385.24
2016,8,7,16,30,736.0,103.0,3.3,37.0,531.0,473.16,345.42
2016,8,7,16,45,709.0,99.0,3.3,37.0,478.5,414.2,300.28
2016,8,7,17,0,682.0,95.0,3.3,37.0,426.0,357.75,255.75
2016,8,7,17,15,646.5,89.5,3.2,36.5,372.5,298.95,208.99
2016,8,7,17,30,611.0,84.0,3.1,36.0,319.0,243.33,163.92
2016,8,7,17,45,559.5,77.0,3.05,35.5,265.5,186.53,118.71
2016,8,7,18,0,508.0,70.0,3.0,35.0,212.0,135.52,79.69
2016,8,7,18,15,433.5,60.0,2.7,34.0,162.0,86.05,46.68
2016,8,7,18,30,359.0,50.0,2.4,33.0,112.0,45.86,26.71
2016,8,7,18,45,245.5,36.0,2.1,32.5,71.0,27.95,16.62
2016,8,7,19,0,132.0,22.0,1.8,32.0,30.0,17.31,1.69
2016,8,7,19,15,66.0,11.0,1.85,32.0,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,20.5,2.7,25.5,28.5,16.72,0.0
2016,8,8,6,30,143.0,41.0,2.8,26.0,57.0,32.59,20.75
2016,8,8,6,45,245.5,56.5,2.95,26.5,102.5,45.99,33.0
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,85.55,51.35
2016,8,8,7,15,413.5,83.0,3.1,27.5,199.0,129.05,81.19
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,180.38,120.62
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,234.72,164.12
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,293.2,211.16
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,348.77,256.35
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,407.03,302.42
2016,8,8,8,45,693.0,119.0,2.95,31.5,518.0,463.29,345.71
2016,8,8,9,0,723.0,122.0,2.9,32.0,570.0,521.15,388.79
2016,8,8,9,15,741.0,125.5,2.85,32.5,617.0,573.67,426.65
2016,8,8,9,30,759.0,129.0,2.8,33.0,664.0,625.45,462.8
2016,8,8,9,45,774.0,131.5,2.8,34.0,706.5,673.61,494.53
2016,8,8,10,0,789.0,134.0,2.8,35.0,749.0,720.61,524.47
2016,8,8,10,15,799.5,136.5,2.8,35.5,785.0,762.7,550.6
2016,8,8,10,30,810.0,139.0,2.8,36.0,821.0,802.77,574.58
2016,8,8,10,45,818.0,141.0,2.8,36.5,851.0,837.99,595.09
2016,8,8,11,0,826.0,143.0,2.8,37.0,881.0,862.72,608.7
2016,8,8,11,15,831.0,144.5,2.85,37.0,903.0,888.63,624.7
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,911.46,638.74
2016,8,8,11,45,844.0,143.0,2.95,37.5,940.5,929.78,648.65
2016,8,8,12,0,852.0,140.0,3.0,38.0,956.0,944.91,656.62
2016,8,8,12,15,853.5,140.5,3.0,38.0,962.0,953.8,661.81
2016,8,8,12,30,855.0,141.0,3.0,38.0,968.0,959.28,665.03
2016,8,8,12,45,852.0,142.5,3.05,38.5,965.5,957.95,663.12
2016,8,8,13,0,849.0,144.0,3.1,39.0,963.0,953.21,659.26
2016,8,8,13,15,846.5,143.5,3.1,39.0,952.5,943.74,653.62
2016,8,8,13,30,844.0,143.0,3.1,39.0,942.0,930.88,646.01
2016,8,8,13,45,836.0,144.0,3.1,39.0,922.5,911.03,634.1
2016,8,8,14,0,828.0,145.0,3.1,39.0,903.0,888.11,620.34
2016,8,8,14,15,821.0,143.5,3.1,38.5,877.5,868.77,610.17
2016,8,8,14,30,814.0,142.0,3.1,38.0,852.0,837.92,592.54
2016,8,8,14,45,801.0,142.0,3.1,38.0,818.0,800.98,569.67
2016,8,8,15,0,788.0,142.0,3.1,38.0,784.0,761.95,545.27
2016,8,8,15,15,776.0,139.0,3.1,37.5,745.0,718.89,518.5
2016,8,8,15,30,764.0,136.0,3.1,37.0,706.0,674.19,489.34
2016,8,8,15,45,745.0,134.0,3.15,37.0,661.0,624.48,455.1
2016,8,8,16,0,726.0,132.0,3.2,37.0,616.0,574.36,419.73
2016,8,8,16,15,704.5,127.5,3.15,36.5,567.0,519.82,380.89
2016,8,8,16,30,683.0,123.0,3.1,36.0,518.0,465.69,341.15
2016,8,8,16,45,653.5,117.5,3.1,36.0,466.0,407.79,296.93
2016,8,8,17,0,624.0,112.0,3.1,36.0,414.0,351.81,253.01
2016,8,8,17,15,585.5,105.5,3.0,35.5,360.5,294.22,207.48
2016,8,8,17,30,547.0,99.0,2.9,35.0,307.0,240.29,164.11
2016,8,8,17,45,495.5,89.5,2.8,35.0,254.5,184.94,120.06
2016,8,8,18,0,444.0,80.0,2.7,35.0,202.0,133.45,80.67
2016,8,8,18,15,366.5,68.0,2.5,34.5,153.0,86.0,48.91
2016,8,8,18,30,289.0,56.0,2.3,34.0,104.0,48.06,29.0
2016,8,8,18,45,185.0,39.0,2.15,33.5,65.5,30.22,18.23
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,17.89,0.23
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,25.5,29.5,14.95,0.0
2016,8,9,6,30,198.0,38.0,3.0,26.0,59.0,29.54,18.2
2016,8,9,6,45,304.5,50.0,3.2,26.5,105.0,42.07,25.97
2016,8,9,7,0,411.0,62.0,3.4,27.0,151.0,84.32,48.0
2016,8,9,7,15,475.0,71.5,3.4,27.5,203.0,130.24,79.56
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,183.93,121.25
2016,8,9,7,45,593.0,85.0,3.4,29.0,310.5,237.39,164.77
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,296.59,213.06
2016,8,9,8,15,678.5,94.5,3.35,30.5,419.5,353.99,260.15
2016,8,9,8,30,710.0,100.0,3.3,31.0,473.0,413.82,307.81
2016,8,9,8,45,739.0,101.5,3.25,31.5,525.5,471.58,352.53
2016,8,9,9,0,768.0,103.0,3.2,32.0,578.0,529.48,395.93
2016,8,9,9,15,785.0,106.0,3.15,32.5,625.5,582.69,434.52
2016,8,9,9,30,802.0,109.0,3.1,33.0,673.0,635.4,471.5
2016,8,9,9,45,818.0,110.0,3.05,34.0,716.0,681.51,501.88
2016,8,9,10,0,834.0,111.0,3.0,35.0,759.0,728.94,531.45
2016,8,9,10,15,843.5,113.0,2.95,35.5,795.5,770.8,556.72
2016,8,9,10,30,853.0,115.0,2.9,36.0,832.0,810.41,580.12
2016,8,9,10,45,862.0,115.0,2.9,36.5,862.5,845.22,600.35
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,877.34,618.67
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.5,903.94,635.01
2016,8,9,11,30,881.0,117.0,3.0,37.0,938.0,927.32,649.35
2016,8,9,11,45,890.0,113.5,3.1,37.5,954.0,946.76,660.25
2016,8,9,12,0,899.0,110.0,3.2,38.0,970.0,962.87,669.12
2016,8,9,12,15,900.5,110.5,3.3,38.0,976.0,972.2,675.27
2016,8,9,12,30,902.0,111.0,3.4,38.0,982.0,977.9,679.3
2016,8,9,12,45,902.5,110.0,3.5,38.5,980.5,977.55,678.27
2016,8,9,13,0,903.0,109.0,3.6,39.0,979.0,973.54,675.09
2016,8,9,13,15,900.5,108.5,3.65,39.0,968.5,963.49,669.38
2016,8,9,13,30,898.0,108.0,3.7,39.0,958.0,949.84,661.52
2016,8,9,13,45,894.5,107.0,3.8,39.0,939.5,931.21,650.88
2016,8,9,14,0,891.0,106.0,3.9,39.0,921.0,909.13,638.06
2016,8,9,14,15,885.5,105.0,3.95,39.0,895.0,881.93,621.71
2016,8,9,14,30,880.0,104.0,4.0,39.0,869.0,851.6,603.3
2016,8,9,14,45,573.0,244.0,4.05,39.0,734.5,718.09,513.29
2016,8,9,15,0,266.0,384.0,4.1,39.0,600.0,578.68,413.21
2016,8,9,15,15,555.0,240.5,4.1,38.5,662.5,652.4,471.65
2016,8,9,15,30,844.0,97.0,4.1,38.0,725.0,689.57,502.99
2016,8,9,15,45,830.0,94.5,4.15,38.0,680.0,639.78,467.92
2016,8,9,16,0,816.0,92.0,4.2,38.0,635.0,588.81,431.55
2016,8,9,16,15,798.0,89.0,4.15,37.5,585.5,535.1,392.84
2016,8,9,16,30,780.0,86.0,4.1,37.0,536.0,479.78,351.73
2016,8,9,16,45,754.5,83.0,4.1,37.0,483.0,421.25,306.35
2016,8,9,17,0,729.0,80.0,4.1,37.0,430.0,363.98,260.65
2016,8,9,17,15,695.5,75.5,4.0,36.5,375.5,304.23,212.57
2016,8,9,17,30,662.0,71.0,3.9,36.0,321.0,245.47,164.48
2016,8,9,17,45,611.0,65.5,3.8,35.5,267.0,187.04,117.4
2016,8,9,18,0,560.0,60.0,3.7,35.0,213.0,134.25,76.63
2016,8,9,18,15,485.0,52.0,3.35,34.5,162.0,83.22,42.54
2016,8,9,18,30,410.0,44.0,3.0,34.0,111.0,41.44,22.67
2016,8,9,18,45,287.5,31.5,2.65,33.5,70.0,25.29,14.24
2016,8,9,19,0,165.0,19.0,2.3,33.0,29.0,15.55,0.0
2016,8,9,19,15,82.5,9.5,2.25,32.5,14.5,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
