Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,3.18,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,6.14,0.0
2016,8,20,6,45,0.0,15.0,2.0,23.5,15.0,13.18,5.01
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,20.23,11.0
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,28.62,18.07
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,37.03,25.07
2016,8,20,7,45,0.0,49.0,2.3,24.5,49.0,43.24,30.07
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,49.45,34.98
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,63.23,46.03
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,77.04,56.98
2016,8,20,8,45,0.0,82.0,2.75,25.0,82.0,72.61,53.19
2016,8,20,9,0,0.0,77.0,2.9,25.0,77.0,68.19,49.46
2016,8,20,9,15,0.0,102.5,2.9,25.0,102.5,90.97,67.45
2016,8,20,9,30,0.0,128.0,2.9,25.0,128.0,113.9,85.35
2016,8,20,9,45,3.5,163.0,2.95,25.5,166.0,148.07,111.74
2016,8,20,10,0,7.0,198.0,3.0,26.0,204.0,182.79,138.14
2016,8,20,10,15,7.5,201.0,2.95,26.0,207.5,186.34,140.53
2016,8,20,10,30,8.0,204.0,2.9,26.0,211.0,189.9,143.02
2016,8,20,10,45,8.5,204.5,2.9,26.5,212.0,191.19,143.51
2016,8,20,11,0,9.0,205.0,2.9,27.0,213.0,192.47,144.04
2016,8,20,11,15,10.5,226.0,2.85,27.0,236.0,213.49,159.82
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,234.61,175.54
2016,8,20,11,45,14.0,269.0,2.8,27.0,282.5,257.23,192.34
2016,8,20,12,0,16.0,291.0,2.8,27.0,306.0,279.91,209.09
2016,8,20,12,15,23.0,337.0,2.7,27.0,359.0,341.71,254.53
2016,8,20,12,30,30.0,383.0,2.6,27.0,412.0,393.83,292.09
2016,8,20,12,45,20.5,301.5,2.55,27.0,321.5,304.9,226.98
2016,8,20,13,0,11.0,220.0,2.5,27.0,231.0,209.46,156.05
2016,8,20,13,15,9.5,200.5,2.45,27.0,210.0,189.92,141.53
2016,8,20,13,30,8.0,181.0,2.4,27.0,189.0,170.42,126.8
2016,8,20,13,45,9.5,207.5,2.35,27.0,217.0,195.83,146.23
2016,8,20,14,0,11.0,234.0,2.3,27.0,245.0,221.22,165.45
2016,8,20,14,15,7.5,197.0,2.15,26.5,204.5,183.74,137.36
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,146.68,109.37
2016,8,20,14,45,9.0,206.5,1.95,26.0,214.0,192.92,145.18
2016,8,20,15,0,14.0,253.0,1.9,26.0,264.0,239.06,180.38
2016,8,20,15,15,7.0,136.0,1.75,26.0,141.5,126.47,94.26
2016,8,20,15,30,0.0,19.0,1.6,26.0,19.0,16.81,7.83
2016,8,20,15,45,0.0,17.0,1.45,26.0,17.0,15.02,6.47
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,13.25,5.07
2016,8,20,16,15,6.5,101.0,1.15,25.5,105.0,93.19,69.47
2016,8,20,16,30,13.0,187.0,1.0,25.0,195.0,173.17,132.64
2016,8,20,16,45,108.0,186.0,0.85,25.0,235.5,220.73,169.25
2016,8,20,17,0,203.0,185.0,0.7,25.0,276.0,248.69,188.87
2016,8,20,17,15,184.0,162.5,0.6,24.5,236.0,208.21,156.89
2016,8,20,17,30,165.0,140.0,0.5,24.0,196.0,169.94,126.53
2016,8,20,17,45,230.0,113.5,0.4,24.0,176.5,149.09,106.34
2016,8,20,18,0,295.0,87.0,0.3,24.0,157.0,119.02,78.46
2016,8,20,18,15,213.5,68.5,0.35,24.0,112.0,74.45,47.09
2016,8,20,18,30,132.0,50.0,0.4,24.0,67.0,41.21,26.23
2016,8,20,18,45,66.0,25.0,0.45,24.0,33.5,20.25,6.91
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,5.91,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,11.43,2.91
2016,8,21,6,45,0.0,26.5,2.6,21.0,26.5,23.34,13.36
2016,8,21,7,0,0.0,40.0,2.6,21.0,40.0,35.29,23.66
2016,8,21,7,15,0.0,56.5,2.55,21.0,56.5,49.82,35.99
2016,8,21,7,30,0.0,73.0,2.5,21.0,73.0,64.36,48.15
2016,8,21,7,45,0.0,79.0,2.5,21.5,79.0,69.79,52.47
2016,8,21,8,0,0.0,85.0,2.5,22.0,85.0,75.18,56.62
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,73.46,54.99
2016,8,21,8,30,0.0,81.0,2.6,22.0,81.0,71.7,53.34
2016,8,21,8,45,0.0,119.0,2.65,22.5,119.5,105.64,80.45
2016,8,21,9,0,0.0,157.0,2.7,23.0,158.0,139.86,107.25
2016,8,21,9,15,16.0,213.5,2.6,23.5,225.0,201.2,155.01
2016,8,21,9,30,32.0,270.0,2.5,24.0,292.0,271.21,208.22
2016,8,21,9,45,48.5,305.0,2.45,24.5,341.0,318.44,243.09
2016,8,21,10,0,65.0,340.0,2.4,25.0,390.0,367.31,278.6
2016,8,21,10,15,79.5,366.5,2.1,25.0,430.5,407.78,307.41
2016,8,21,10,30,94.0,393.0,1.8,25.0,471.0,449.25,336.29
2016,8,21,10,45,62.0,371.5,1.5,25.0,424.0,404.26,301.64
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,357.07,265.7
2016,8,21,11,15,26.5,345.0,0.95,25.0,369.5,350.27,259.97
2016,8,21,11,30,23.0,340.0,0.7,25.0,362.0,331.73,245.52
2016,8,21,11,45,30.0,368.5,0.45,25.5,397.0,378.51,277.35
2016,8,21,12,0,37.0,397.0,0.2,26.0,432.0,414.06,299.66
2016,8,21,12,15,52.5,423.5,0.5,26.0,473.5,455.97,330.55
2016,8,21,12,30,68.0,450.0,0.8,26.0,515.0,497.83,361.24
2016,8,21,12,45,93.0,462.5,1.1,26.0,551.0,534.69,388.78
2016,8,21,13,0,118.0,475.0,1.4,26.0,587.0,583.55,424.3
2016,8,21,13,15,155.5,471.5,1.55,26.0,617.0,614.55,447.22
2016,8,21,13,30,193.0,468.0,1.7,26.0,647.0,643.82,469.06
2016,8,21,13,45,156.0,455.5,1.9,26.0,598.0,592.56,434.24
2016,8,21,14,0,119.0,443.0,2.1,26.0,549.0,541.99,399.67
2016,8,21,14,15,73.0,385.5,2.2,26.0,450.0,429.52,319.95
2016,8,21,14,30,27.0,328.0,2.3,26.0,351.0,331.35,248.3
2016,8,21,14,45,46.5,341.5,2.45,26.0,379.5,359.0,270.17
2016,8,21,15,0,66.0,355.0,2.6,26.0,408.0,385.06,290.32
2016,8,21,15,15,41.0,299.0,2.6,25.5,331.0,309.15,234.47
2016,8,21,15,30,16.0,243.0,2.6,25.0,254.0,229.86,175.01
2016,8,21,15,45,27.0,248.5,2.65,25.0,266.0,247.09,189.09
2016,8,21,16,0,38.0,254.0,2.7,25.0,278.0,257.0,197.28
2016,8,21,16,15,55.0,242.0,2.65,25.0,273.5,252.53,194.44
2016,8,21,16,30,72.0,230.0,2.6,25.0,269.0,246.1,189.91
2016,8,21,16,45,181.5,201.0,2.55,25.0,285.5,267.48,206.36
2016,8,21,17,0,291.0,172.0,2.5,25.0,302.0,274.82,209.97
2016,8,21,17,15,278.5,148.5,2.35,24.5,259.0,229.65,173.29
2016,8,21,17,30,266.0,125.0,2.2,24.0,216.0,185.83,137.15
2016,8,21,17,45,239.0,104.0,2.1,24.0,174.5,142.75,101.65
2016,8,21,18,0,212.0,83.0,2.0,24.0,133.0,103.08,69.61
2016,8,21,18,15,165.5,63.0,1.9,23.5,95.0,66.33,42.47
2016,8,21,18,30,119.0,43.0,1.8,23.0,57.0,35.78,22.07
2016,8,21,18,45,59.5,21.5,1.7,23.0,28.5,17.56,4.14
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,22.0,1.5,1.36,0.0
2016,8,22,6,30,0.0,3.0,1.9,22.0,3.0,2.63,0.0
2016,8,22,6,45,0.0,6.0,2.1,22.5,6.0,5.26,0.0
2016,8,22,7,0,0.0,9.0,2.3,23.0,9.0,7.9,0.87
2016,8,22,7,15,0.0,13.5,2.35,23.5,13.5,11.86,4.2
2016,8,22,7,30,0.0,18.0,2.4,24.0,18.0,15.83,7.51
2016,8,22,7,45,0.0,41.0,2.45,24.5,41.0,36.15,24.25
2016,8,22,8,0,0.0,64.0,2.5,25.0,64.0,56.55,40.79
2016,8,22,8,15,1.0,110.0,2.6,25.0,111.0,97.86,74.02
2016,8,22,8,30,2.0,156.0,2.7,25.0,158.0,139.63,107.01
2016,8,22,8,45,2.5,164.5,2.85,25.5,167.0,147.84,112.84
2016,8,22,9,0,3.0,173.0,3.0,26.0,176.0,156.09,118.71
2016,8,22,9,15,38.5,238.5,3.05,26.0,265.0,243.72,186.72
2016,8,22,9,30,74.0,304.0,3.1,26.0,354.0,332.17,253.7
2016,8,22,9,45,71.5,323.0,3.2,26.5,374.5,352.66,267.73
2016,8,22,10,0,69.0,342.0,3.3,27.0,395.0,372.81,281.56
2016,8,22,10,15,157.5,368.5,3.35,27.0,496.5,482.18,363.15
2016,8,22,10,30,246.0,395.0,3.4,27.0,598.0,598.82,447.47
2016,8,22,10,45,348.5,374.0,3.45,27.5,672.5,676.96,503.07
2016,8,22,11,0,451.0,353.0,3.5,28.0,747.0,769.6,567.37
2016,8,22,11,15,296.0,406.0,3.5,28.0,667.5,681.58,502.08
2016,8,22,11,30,141.0,459.0,3.5,28.0,588.0,583.94,429.68
2016,8,22,11,45,174.5,466.5,3.55,28.0,628.5,626.67,460.79
2016,8,22,12,0,208.0,474.0,3.6,28.0,669.0,669.45,490.98
2016,8,22,12,15,231.0,455.5,3.6,28.0,673.5,675.67,495.85
2016,8,22,12,30,254.0,437.0,3.6,28.0,678.0,693.27,508.61
2016,8,22,12,45,282.5,445.5,3.6,28.5,712.5,729.41,532.77
2016,8,22,13,0,311.0,454.0,3.6,29.0,747.0,763.82,555.39
2016,8,22,13,15,297.5,452.0,3.6,29.0,729.5,745.21,542.46
2016,8,22,13,30,284.0,450.0,3.6,29.0,712.0,725.36,529.01
2016,8,22,13,45,568.5,286.5,3.6,29.0,796.5,837.04,613.77
2016,8,22,14,0,853.0,123.0,3.6,29.0,881.0,909.01,664.64
2016,8,22,14,15,847.0,121.5,3.6,29.0,854.5,880.66,645.99
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,849.32,626.02
2016,8,22,14,45,603.0,230.0,3.6,29.0,727.0,743.58,552.5
2016,8,22,15,0,365.0,340.0,3.6,29.0,626.0,625.17,465.32
2016,8,22,15,15,445.5,289.0,3.6,29.0,619.5,628.15,470.33
2016,8,22,15,30,526.0,238.0,3.6,29.0,613.0,614.81,462.88
2016,8,22,15,45,641.0,174.0,3.6,29.0,600.0,606.64,459.03
2016,8,22,16,0,756.0,110.0,3.6,29.0,587.0,580.02,440.97
2016,8,22,16,15,733.5,106.0,3.4,28.5,537.0,523.03,398.28
2016,8,22,16,30,711.0,102.0,3.2,28.0,487.0,466.03,354.49
2016,8,22,16,45,676.0,99.0,3.05,28.0,433.0,405.51,306.26
2016,8,22,17,0,641.0,96.0,2.9,28.0,379.0,347.55,258.84
2016,8,22,17,15,598.0,89.5,2.7,27.5,324.5,286.55,208.73
2016,8,22,17,30,555.0,83.0,2.5,27.0,270.0,229.85,161.35
2016,8,22,17,45,489.5,74.5,2.35,27.0,217.0,171.37,113.45
2016,8,22,18,0,424.0,66.0,2.2,27.0,164.0,120.73,73.84
2016,8,22,18,15,329.0,53.5,2.25,26.5,116.5,70.67,39.58
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,34.48,22.58
2016,8,22,18,45,117.0,20.5,2.35,25.5,34.5,16.08,1.82
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.0,3.7,24.0,20.0,13.64,0.0
2016,8,23,6,30,117.0,30.0,3.8,24.0,40.0,24.14,11.56
2016,8,23,6,45,224.0,46.5,3.9,24.0,83.0,45.12,26.1
2016,8,23,7,0,331.0,63.0,4.0,24.0,126.0,87.28,52.34
2016,8,23,7,15,405.5,74.5,4.2,24.5,177.5,133.51,86.31
2016,8,23,7,30,480.0,86.0,4.4,25.0,229.0,188.88,130.52
2016,8,23,7,45,538.0,92.0,4.6,25.5,284.5,246.1,178.26
2016,8,23,8,0,596.0,98.0,4.8,26.0,340.0,307.26,229.35
2016,8,23,8,15,632.0,104.5,4.9,26.0,394.0,365.96,278.76
2016,8,23,8,30,668.0,111.0,5.0,26.0,448.0,427.69,329.55
2016,8,23,8,45,704.0,111.5,5.1,26.5,501.5,486.17,376.12
2016,8,23,9,0,740.0,112.0,5.2,27.0,555.0,546.78,423.06
2016,8,23,9,15,759.0,115.5,5.2,27.0,603.0,601.25,464.79
2016,8,23,9,30,778.0,119.0,5.2,27.0,651.0,655.42,505.31
2016,8,23,9,45,801.0,117.5,5.2,27.5,695.5,706.84,542.02
2016,8,23,10,0,824.0,116.0,5.2,28.0,740.0,757.58,576.08
2016,8,23,10,15,834.5,118.5,5.2,28.0,777.0,795.79,601.64
2016,8,23,10,30,845.0,121.0,5.2,28.0,814.0,836.69,628.97
2016,8,23,10,45,857.0,119.5,5.25,28.5,845.0,872.54,651.55
2016,8,23,11,0,869.0,118.0,5.3,29.0,876.0,905.8,672.21
2016,8,23,11,15,874.5,119.0,5.25,29.0,898.5,932.74,689.26
2016,8,23,11,30,880.0,120.0,5.2,29.0,921.0,956.4,704.1
2016,8,23,11,45,882.5,121.0,5.2,29.5,935.0,973.78,713.65
2016,8,23,12,0,885.0,122.0,5.2,30.0,949.0,987.58,720.89
2016,8,23,12,15,886.5,122.5,5.2,30.0,955.0,996.29,726.33
2016,8,23,12,30,888.0,123.0,5.2,30.0,961.0,1001.31,729.5
2016,8,23,12,45,888.0,122.5,5.2,30.5,958.5,1000.19,727.25
2016,8,23,13,0,888.0,122.0,5.2,31.0,956.0,995.37,722.72
2016,8,23,13,15,886.0,121.5,5.15,31.0,945.0,984.91,715.77
2016,8,23,13,30,884.0,121.0,5.1,31.0,934.0,970.81,706.57
2016,8,23,13,45,879.5,120.0,5.1,31.0,914.5,950.31,693.58
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,926.4,678.4
2016,8,23,14,15,868.5,118.0,5.05,31.0,868.0,897.42,659.54
2016,8,23,14,30,862.0,117.0,5.0,31.0,841.0,865.4,638.64
2016,8,23,14,45,846.0,119.0,4.95,31.0,805.0,825.62,612.39
2016,8,23,15,0,830.0,121.0,4.9,31.0,769.0,789.37,588.49
2016,8,23,15,15,817.5,118.5,4.8,30.5,728.0,743.35,558.53
2016,8,23,15,30,805.0,116.0,4.7,30.0,687.0,695.62,526.14
2016,8,23,15,45,784.5,114.5,4.65,30.0,639.5,642.18,487.31
2016,8,23,16,0,764.0,113.0,4.6,30.0,592.0,588.31,447.33
2016,8,23,16,15,741.5,109.0,4.35,29.5,541.5,530.78,404.17
2016,8,23,16,30,719.0,105.0,4.1,29.0,491.0,473.33,359.91
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,411.25,310.37
2016,8,23,17,0,649.0,97.0,3.7,29.0,382.0,351.75,261.68
2016,8,23,17,15,605.0,90.5,3.4,28.5,327.0,289.86,210.78
2016,8,23,17,30,561.0,84.0,3.1,28.0,272.0,232.39,162.75
2016,8,23,17,45,494.5,75.5,2.85,27.5,218.0,173.28,114.63
2016,8,23,18,0,428.0,67.0,2.6,27.0,164.0,122.15,74.8
2016,8,23,18,15,329.5,54.0,2.55,26.5,116.0,71.03,39.84
2016,8,23,18,30,231.0,41.0,2.5,26.0,68.0,34.32,22.31
2016,8,23,18,45,115.5,20.5,2.5,25.5,34.0,16.12,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.0,2.75,22.5,21.5,11.82,0.0
2016,8,24,6,30,222.0,26.0,3.0,23.0,43.0,21.36,9.31
2016,8,24,6,45,344.0,37.5,3.3,23.5,89.5,43.35,22.05
2016,8,24,7,0,466.0,49.0,3.6,24.0,136.0,90.65,49.55
2016,8,24,7,15,535.5,56.5,3.75,24.5,190.0,141.23,87.06
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,200.25,135.15
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,258.85,185.04
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,324.47,240.52
2016,8,24,8,15,745.5,74.5,4.3,26.0,413.5,385.6,292.43
2016,8,24,8,30,776.0,79.0,4.3,26.0,469.0,448.89,344.65
2016,8,24,8,45,801.5,80.5,4.35,26.5,522.0,508.31,391.85
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,567.0,437.03
2016,8,24,9,15,842.5,84.5,4.4,27.5,623.5,621.94,477.87
2016,8,24,9,30,858.0,87.0,4.4,28.0,672.0,676.02,516.82
2016,8,24,9,45,870.5,89.0,4.4,28.5,715.0,726.26,550.87
2016,8,24,10,0,883.0,91.0,4.4,29.0,758.0,774.78,582.25
2016,8,24,10,15,891.5,92.5,4.4,29.0,795.0,817.59,610.43
2016,8,24,10,30,900.0,94.0,4.4,29.0,832.0,857.85,636.66
2016,8,24,10,45,906.0,95.5,4.4,29.5,861.5,893.18,658.05
2016,8,24,11,0,912.0,97.0,4.4,30.0,891.0,925.41,677.2
2016,8,24,11,15,916.0,97.5,4.35,30.0,912.5,951.5,693.31
2016,8,24,11,30,920.0,98.0,4.3,30.0,934.0,974.08,707.13
2016,8,24,11,45,914.0,104.5,4.3,30.0,945.5,989.49,716.57
2016,8,24,12,0,908.0,111.0,4.3,30.0,957.0,1000.9,723.54
2016,8,24,12,15,908.5,111.0,4.25,30.0,962.0,1008.26,727.74
2016,8,24,12,30,909.0,111.0,4.2,30.0,967.0,1011.83,729.61
2016,8,24,12,45,676.5,255.0,4.2,30.5,891.0,944.5,684.02
2016,8,24,13,0,444.0,399.0,4.2,31.0,815.0,851.85,614.7
2016,8,24,13,15,671.0,255.5,4.15,31.0,875.5,929.07,673.52
2016,8,24,13,30,898.0,112.0,4.1,31.0,936.0,976.66,704.73
2016,8,24,13,45,587.5,270.0,4.1,31.0,804.5,841.91,613.6
2016,8,24,14,0,277.0,428.0,4.1,31.0,673.0,685.44,499.64
2016,8,24,14,15,574.5,268.5,4.05,31.0,756.5,798.02,586.14
2016,8,24,14,30,872.0,109.0,4.0,31.0,840.0,867.04,635.56
2016,8,24,14,45,851.5,114.0,3.95,31.0,802.5,826.12,608.32
2016,8,24,15,0,831.0,119.0,3.9,31.0,765.0,783.43,580.42
2016,8,24,15,15,818.5,116.5,3.85,30.5,724.0,742.78,554.82
2016,8,24,15,30,806.0,114.0,3.8,30.0,683.0,694.92,523.0
2016,8,24,15,45,526.5,195.0,3.75,30.0,556.5,548.33,414.39
2016,8,24,16,0,247.0,276.0,3.7,30.0,430.0,419.42,316.81
2016,8,24,16,15,484.5,189.0,3.5,29.5,458.5,461.15,350.53
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,472.11,358.19
2016,8,24,16,45,691.0,97.0,3.1,29.0,433.0,410.62,308.97
2016,8,24,17,0,660.0,92.0,2.9,29.0,379.0,351.28,260.49
2016,8,24,17,15,617.5,85.5,2.6,28.5,324.0,289.21,209.49
2016,8,24,17,30,575.0,79.0,2.3,28.0,269.0,231.38,161.16
2016,8,24,17,45,506.0,71.0,2.05,27.5,215.0,171.37,112.44
2016,8,24,18,0,437.0,63.0,1.8,27.0,161.0,119.64,72.29
2016,8,24,18,15,341.0,50.5,1.75,26.5,113.0,68.79,37.63
2016,8,24,18,30,245.0,38.0,1.7,26.0,65.0,31.92,20.21
2016,8,24,18,45,122.5,19.0,1.65,26.0,32.5,14.96,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.0,11.82,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,42.0,21.44,8.97
2016,8,25,6,45,321.5,39.0,1.8,23.5,87.0,44.77,23.35
2016,8,25,7,0,430.0,52.0,2.0,24.0,132.0,90.9,51.03
2016,8,25,7,15,501.0,61.0,2.1,24.0,185.5,141.01,88.39
2016,8,25,7,30,572.0,70.0,2.2,24.0,239.0,199.84,136.27
2016,8,25,7,45,618.5,76.5,2.3,24.5,294.5,257.54,185.22
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,320.14,237.8
2016,8,25,8,15,698.0,88.5,2.4,25.0,405.0,380.75,288.42
2016,8,25,8,30,731.0,94.0,2.4,25.0,460.0,444.57,340.08
2016,8,25,8,45,756.5,97.0,2.4,25.5,512.5,503.26,385.71
2016,8,25,9,0,782.0,100.0,2.4,26.0,565.0,562.88,430.44
2016,8,25,9,15,799.0,103.0,2.35,26.0,613.0,617.73,470.92
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,671.98,509.76
2016,8,25,9,45,832.0,107.0,2.25,26.5,704.5,718.47,540.85
2016,8,25,10,0,848.0,108.0,2.2,27.0,748.0,767.1,571.2
2016,8,25,10,15,857.5,110.0,2.15,27.5,784.5,809.87,596.96
2016,8,25,10,30,867.0,112.0,2.1,28.0,821.0,850.26,620.72
2016,8,25,10,45,874.5,113.0,2.05,28.5,850.5,885.33,640.62
2016,8,25,11,0,882.0,114.0,2.0,29.0,880.0,917.48,658.39
2016,8,25,11,15,886.5,115.0,1.95,29.0,901.5,943.76,673.57
2016,8,25,11,30,891.0,116.0,1.9,29.0,923.0,966.66,686.6
2016,8,25,11,45,895.0,115.5,1.9,29.0,937.0,984.1,696.82
2016,8,25,12,0,899.0,115.0,1.9,29.0,951.0,997.94,704.92
2016,8,25,12,15,899.5,115.0,1.9,29.0,956.0,1005.18,709.04
2016,8,25,12,30,900.0,115.0,1.9,29.0,961.0,1008.65,711.02
2016,8,25,12,45,899.5,114.5,1.9,29.5,957.5,1006.88,708.49
2016,8,25,13,0,899.0,114.0,1.9,30.0,954.0,1001.34,703.82
2016,8,25,13,15,896.0,113.5,1.9,30.0,942.0,989.62,696.89
2016,8,25,13,30,893.0,113.0,1.9,30.0,930.0,974.25,687.83
2016,8,25,13,45,889.0,111.5,1.9,30.0,910.0,953.34,675.42
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,928.96,660.91
2016,8,25,14,15,588.0,251.5,1.9,30.0,763.5,795.13,573.33
2016,8,25,14,30,291.0,393.0,1.9,30.0,637.0,645.18,467.22
2016,8,25,14,45,287.5,375.5,1.95,30.0,608.0,613.53,447.71
2016,8,25,15,0,284.0,358.0,2.0,30.0,579.0,581.09,426.46
2016,8,25,15,15,255.0,342.0,2.0,29.5,532.0,530.29,392.17
2016,8,25,15,30,226.0,326.0,2.0,29.0,485.0,472.85,352.68
2016,8,25,15,45,286.0,290.0,2.0,29.0,477.5,473.4,354.82
2016,8,25,16,0,346.0,254.0,2.0,29.0,470.0,459.32,345.67
2016,8,25,16,15,260.5,242.5,1.9,28.5,397.0,380.62,287.83
2016,8,25,16,30,175.0,231.0,1.8,28.0,324.0,305.0,231.66
2016,8,25,16,45,279.5,190.5,1.75,28.0,320.0,307.02,232.79
2016,8,25,17,0,384.0,150.0,1.7,28.0,316.0,295.8,221.66
2016,8,25,17,15,479.0,113.0,1.55,27.5,290.0,266.86,195.19
2016,8,25,17,30,574.0,76.0,1.4,27.0,264.0,228.24,158.81
2016,8,25,17,45,510.0,67.5,1.3,26.5,210.5,168.84,110.41
2016,8,25,18,0,446.0,59.0,1.2,26.0,157.0,117.09,70.04
2016,8,25,18,15,349.0,47.0,1.2,25.5,109.5,67.69,36.62
2016,8,25,18,30,252.0,35.0,1.2,25.0,62.0,29.43,18.13
2016,8,25,18,45,126.0,17.5,1.2,25.0,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,12.28,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,21.83,8.79
2016,8,26,6,45,208.0,44.5,0.9,23.5,77.0,44.69,25.5
2016,8,26,7,0,309.0,62.0,1.0,24.0,119.0,86.72,52.4
2016,8,26,7,15,382.0,74.5,1.0,24.0,169.5,132.68,86.51
2016,8,26,7,30,455.0,87.0,1.0,24.0,220.0,187.65,130.33
2016,8,26,7,45,506.0,96.0,1.05,24.5,274.0,244.59,177.18
2016,8,26,8,0,557.0,105.0,1.1,25.0,328.0,304.66,226.17
2016,8,26,8,15,593.5,112.0,1.0,25.0,381.0,362.11,272.53
2016,8,26,8,30,630.0,119.0,0.9,25.0,434.0,422.73,319.76
2016,8,26,8,45,457.5,185.5,0.85,25.5,427.5,428.65,324.33
2016,8,26,9,0,285.0,252.0,0.8,26.0,421.0,411.49,310.24
2016,8,26,9,15,265.0,280.0,0.7,26.0,448.0,442.22,331.57
2016,8,26,9,30,245.0,308.0,0.6,26.0,475.0,462.46,344.42
2016,8,26,9,45,277.0,323.5,0.5,26.5,523.5,521.86,384.13
2016,8,26,10,0,309.0,339.0,0.4,27.0,572.0,575.26,418.14
2016,8,26,10,15,382.0,329.0,0.45,27.0,631.5,638.38,461.36
2016,8,26,10,30,455.0,319.0,0.5,27.0,691.0,715.49,512.65
2016,8,26,10,45,427.0,345.0,0.6,27.5,704.0,732.56,521.74
2016,8,26,11,0,399.0,371.0,0.7,28.0,717.0,736.47,523.21
2016,8,26,11,15,376.5,393.5,0.8,28.0,727.0,749.03,531.35
2016,8,26,11,30,354.0,416.0,0.9,28.0,737.0,759.0,537.69
2016,8,26,11,45,393.5,405.0,1.0,28.5,767.0,792.82,560.16
2016,8,26,12,0,433.0,394.0,1.1,29.0,797.0,836.57,588.24
2016,8,26,12,15,427.5,398.5,1.2,29.0,798.0,839.51,590.56
2016,8,26,12,30,422.0,403.0,1.3,29.0,799.0,840.15,591.9
2016,8,26,12,45,627.5,276.5,1.4,29.0,863.0,920.28,650.04
2016,8,26,13,0,833.0,150.0,1.5,29.0,927.0,973.21,684.98
2016,8,26,13,15,830.0,149.5,1.55,29.0,915.5,962.06,678.41
2016,8,26,13,30,827.0,149.0,1.6,29.0,904.0,958.33,677.28
2016,8,26,13,45,522.0,293.0,1.7,29.0,766.5,803.04,576.23
2016,8,26,14,0,217.0,437.0,1.8,29.0,629.0,629.69,455.07
2016,8,26,14,15,510.0,289.5,1.9,29.0,719.5,760.85,553.74
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,849.87,617.15
2016,8,26,14,45,798.0,137.0,2.1,29.0,777.0,813.1,593.93
2016,8,26,15,0,793.0,132.0,2.2,29.0,744.0,773.73,569.8
2016,8,26,15,15,779.5,129.0,2.25,28.5,703.0,727.57,541.42
2016,8,26,15,30,766.0,126.0,2.3,28.0,662.0,679.92,510.13
2016,8,26,15,45,583.5,182.5,2.35,28.0,574.5,579.12,436.64
2016,8,26,16,0,401.0,239.0,2.4,28.0,487.0,478.95,362.59
2016,8,26,16,15,387.0,218.5,2.35,27.5,441.0,428.73,326.43
2016,8,26,16,30,373.0,198.0,2.3,27.0,395.0,379.19,289.5
2016,8,26,16,45,376.0,173.5,2.25,27.0,353.0,334.36,254.51
2016,8,26,17,0,379.0,149.0,2.2,27.0,311.0,293.14,221.12
2016,8,26,17,15,354.0,130.5,2.1,26.5,264.5,242.26,180.1
2016,8,26,17,30,329.0,112.0,2.0,26.0,218.0,194.06,140.53
2016,8,26,17,45,290.5,93.5,1.9,26.0,173.5,144.07,99.71
2016,8,26,18,0,252.0,75.0,1.8,26.0,129.0,101.67,66.0
2016,8,26,18,15,190.0,55.5,1.8,25.5,89.0,61.68,37.34
2016,8,26,18,30,128.0,36.0,1.8,25.0,49.0,29.91,18.29
2016,8,26,18,45,64.0,18.0,1.85,24.5,24.5,14.73,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.6,22.0,17.5,11.37,0.0
2016,8,27,6,30,137.0,25.0,0.7,22.0,35.0,19.6,6.89
2016,8,27,6,45,239.5,41.0,0.8,22.5,77.5,43.61,23.81
2016,8,27,7,0,342.0,57.0,0.9,23.0,120.0,86.65,51.12
2016,8,27,7,15,414.0,68.5,0.9,23.5,171.0,133.7,86.18
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,192.09,132.8
2016,8,27,7,45,534.0,89.0,0.9,24.5,275.5,247.62,178.77
2016,8,27,8,0,582.0,98.0,0.9,25.0,329.0,308.4,228.38
2016,8,27,8,15,617.5,104.5,0.75,25.5,382.5,366.47,274.38
2016,8,27,8,30,653.0,111.0,0.6,26.0,436.0,427.53,320.62
2016,8,27,8,45,680.5,115.5,0.45,26.5,487.5,485.01,362.09
2016,8,27,9,0,708.0,120.0,0.3,27.0,539.0,543.83,402.37
2016,8,27,9,15,727.5,124.0,0.4,27.0,586.5,598.07,441.21
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,651.06,478.38
2016,8,27,9,45,758.5,133.5,0.6,27.5,675.5,699.97,510.98
2016,8,27,10,0,770.0,139.0,0.7,28.0,717.0,747.4,541.48
2016,8,27,10,15,781.0,141.5,0.8,28.0,753.5,789.69,568.64
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,829.95,594.4
2016,8,27,10,45,798.0,147.5,1.05,28.0,818.5,864.57,617.22
2016,8,27,11,0,804.0,151.0,1.2,28.0,847.0,896.42,638.3
2016,8,27,11,15,809.5,152.5,1.3,28.0,868.5,922.85,655.28
2016,8,27,11,30,815.0,154.0,1.4,28.0,890.0,946.16,670.41
2016,8,27,11,45,821.5,153.0,1.5,28.5,904.5,964.66,681.27
2016,8,27,12,0,828.0,152.0,1.6,29.0,919.0,979.81,690.14
2016,8,27,12,15,829.5,152.0,1.65,29.0,924.5,987.61,695.25
2016,8,27,12,30,831.0,152.0,1.7,29.0,930.0,991.81,698.34
2016,8,27,12,45,828.5,153.0,1.8,29.0,926.0,989.47,698.17
2016,8,27,13,0,826.0,154.0,1.9,29.0,922.0,983.53,695.88
2016,8,27,13,15,823.0,153.0,1.95,29.0,910.5,971.52,689.29
2016,8,27,13,30,820.0,152.0,2.0,29.0,899.0,956.04,680.63
2016,8,27,13,45,813.0,152.5,2.05,29.0,879.0,934.93,668.45
2016,8,27,14,0,806.0,153.0,2.1,29.0,859.0,910.68,654.29
2016,8,27,14,15,798.0,151.0,2.1,29.0,831.5,880.04,635.5
2016,8,27,14,30,790.0,149.0,2.1,29.0,804.0,846.67,614.9
2016,8,27,14,45,776.0,148.0,2.15,29.0,768.5,806.77,590.25
2016,8,27,15,0,762.0,147.0,2.2,29.0,733.0,764.94,564.04
2016,8,27,15,15,748.0,143.5,2.15,28.5,692.5,718.99,534.63
2016,8,27,15,30,734.0,140.0,2.1,28.0,652.0,673.38,504.03
2016,8,27,15,45,711.0,137.5,2.1,28.0,605.0,619.67,466.23
2016,8,27,16,0,688.0,135.0,2.1,28.0,558.0,566.01,427.55
2016,8,27,16,15,663.0,129.5,2.0,28.0,508.0,508.67,384.83
2016,8,27,16,30,638.0,124.0,1.9,28.0,458.0,452.31,341.74
2016,8,27,16,45,605.5,117.0,1.85,28.0,405.5,392.49,295.08
2016,8,27,17,0,573.0,110.0,1.8,28.0,353.0,335.19,249.1
2016,8,27,17,15,527.0,101.0,1.65,27.5,299.5,274.47,200.04
2016,8,27,17,30,481.0,92.0,1.5,27.0,246.0,215.92,152.05
2016,8,27,17,45,418.0,80.0,1.4,26.5,194.5,159.46,106.53
2016,8,27,18,0,355.0,68.0,1.3,26.0,143.0,110.63,68.67
2016,8,27,18,15,263.5,51.5,1.3,25.5,98.0,63.72,36.37
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,28.55,16.94
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,13.83,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,11.37,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.61,6.31
2016,8,28,6,45,223.0,42.0,2.1,22.5,75.5,44.43,24.58
2016,8,28,7,0,321.0,59.0,2.3,23.0,117.0,87.07,52.26
2016,8,28,7,15,392.5,71.5,2.35,23.5,167.5,133.81,87.45
2016,8,28,7,30,464.0,84.0,2.4,24.0,218.0,189.4,132.25
2016,8,28,7,45,515.5,92.5,2.45,24.5,272.0,246.83,180.19
2016,8,28,8,0,567.0,101.0,2.5,25.0,326.0,307.42,230.4
2016,8,28,8,15,603.0,108.0,2.6,25.0,379.0,365.43,278.54
2016,8,28,8,30,639.0,115.0,2.7,25.0,432.0,426.52,327.96
2016,8,28,8,45,670.0,119.0,2.8,25.5,484.0,484.71,373.32
2016,8,28,9,0,701.0,123.0,2.9,26.0,536.0,544.63,418.64
2016,8,28,9,15,720.5,127.0,2.95,26.5,583.5,598.59,458.14
2016,8,28,9,30,740.0,131.0,3.0,27.0,631.0,651.14,495.55
2016,8,28,9,45,507.5,238.5,3.15,27.5,591.5,619.47,467.93
2016,8,28,10,0,275.0,346.0,3.3,28.0,552.0,558.41,418.57
2016,8,28,10,15,539.5,241.5,3.35,28.0,671.0,693.75,520.61
2016,8,28,10,30,804.0,137.0,3.4,28.0,790.0,835.0,620.15
2016,8,28,10,45,815.0,136.5,3.45,28.0,819.5,870.27,642.26
2016,8,28,11,0,826.0,136.0,3.5,28.0,849.0,894.24,657.5
2016,8,28,11,15,431.5,258.5,3.5,28.0,632.0,680.69,506.82
2016,8,28,11,30,37.0,381.0,3.5,28.0,415.0,399.68,296.08
2016,8,28,11,45,160.5,417.0,3.55,28.5,565.5,569.56,421.45
2016,8,28,12,0,284.0,453.0,3.6,29.0,716.0,742.17,541.53
2016,8,28,12,15,555.5,303.0,3.65,29.0,820.5,874.98,638.45
2016,8,28,12,30,827.0,153.0,3.7,29.0,925.0,990.54,716.93
2016,8,28,12,45,547.5,306.0,3.75,29.0,816.5,871.35,634.57
2016,8,28,13,0,268.0,459.0,3.8,29.0,708.0,733.94,534.3
2016,8,28,13,15,545.0,304.0,3.8,29.0,802.0,857.54,627.62
2016,8,28,13,30,822.0,149.0,3.8,29.0,896.0,956.21,696.14
2016,8,28,13,45,819.5,146.0,3.85,29.0,876.5,935.63,682.68
2016,8,28,14,0,817.0,143.0,3.9,29.0,857.0,911.73,667.91
2016,8,28,14,15,809.5,141.5,3.9,29.0,830.0,881.68,648.78
2016,8,28,14,30,802.0,140.0,3.9,29.0,803.0,848.84,627.74
2016,8,28,14,45,777.5,145.5,3.95,29.0,765.5,806.33,600.21
2016,8,28,15,0,753.0,151.0,4.0,29.0,728.0,762.47,571.51
2016,8,28,15,15,738.5,147.5,3.95,28.5,687.0,718.71,542.58
2016,8,28,15,30,724.0,144.0,3.9,28.0,646.0,670.94,509.68
2016,8,28,15,45,713.5,136.0,3.85,28.0,601.5,620.26,473.08
2016,8,28,16,0,703.0,128.0,3.8,28.0,557.0,568.52,434.83
2016,8,28,16,15,678.0,122.5,3.65,27.5,507.0,510.38,391.35
2016,8,28,16,30,653.0,117.0,3.5,27.0,457.0,453.21,347.34
2016,8,28,16,45,625.0,109.0,3.4,27.0,404.5,393.55,299.64
2016,8,28,17,0,597.0,101.0,3.3,27.0,352.0,335.91,252.26
2016,8,28,17,15,551.5,93.0,2.9,26.5,298.5,274.89,201.8
2016,8,28,17,30,506.0,85.0,2.5,26.0,245.0,218.64,154.62
2016,8,28,17,45,443.0,74.0,2.15,26.0,193.0,158.93,105.56
2016,8,28,18,0,380.0,63.0,1.8,26.0,141.0,109.51,66.74
2016,8,28,18,15,284.5,48.0,1.65,25.5,96.0,62.12,34.37
2016,8,28,18,30,189.0,33.0,1.5,25.0,51.0,26.94,15.34
2016,8,28,18,45,94.5,16.5,1.4,24.5,25.5,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.0,10.91,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,32.0,18.83,5.2
2016,8,29,6,45,231.0,39.5,3.3,22.5,74.0,43.32,23.25
2016,8,29,7,0,339.0,55.0,3.5,23.0,116.0,86.38,50.89
2016,8,29,7,15,169.5,58.0,3.65,23.0,88.5,82.78,55.53
2016,8,29,7,30,0.0,61.0,3.8,23.0,61.0,53.89,39.09
2016,8,29,7,45,51.0,110.5,3.95,23.5,131.0,114.69,87.5
2016,8,29,8,0,102.0,160.0,4.1,24.0,201.0,185.35,143.59
2016,8,29,8,15,150.5,185.0,4.2,24.5,255.0,236.41,183.7
2016,8,29,8,30,199.0,210.0,4.3,25.0,309.0,293.14,227.99
2016,8,29,8,45,164.0,237.0,4.4,25.5,324.5,312.47,242.51
2016,8,29,9,0,129.0,264.0,4.5,26.0,340.0,327.8,253.29
2016,8,29,9,15,123.0,287.5,4.55,26.0,365.0,354.51,273.14
2016,8,29,9,30,117.0,311.0,4.6,26.0,390.0,380.43,292.06
2016,8,29,9,45,68.0,289.0,4.65,26.5,336.0,320.83,245.25
2016,8,29,10,0,19.0,267.0,4.7,27.0,282.0,256.72,194.67
2016,8,29,10,15,48.5,322.5,4.7,27.0,362.0,344.11,261.06
2016,8,29,10,30,78.0,378.0,4.7,27.0,442.0,426.18,321.91
2016,8,29,10,45,109.0,403.5,4.75,27.5,495.5,481.94,362.19
2016,8,29,11,0,140.0,429.0,4.8,28.0,549.0,551.37,411.62
2016,8,29,11,15,176.5,440.0,4.8,28.0,596.0,600.92,447.27
2016,8,29,11,30,213.0,451.0,4.8,28.0,643.0,651.27,483.19
2016,8,29,11,45,110.0,314.0,4.8,28.5,413.5,418.26,313.72
2016,8,29,12,0,7.0,177.0,4.8,29.0,184.0,166.34,122.87
2016,8,29,12,15,12.5,243.5,4.8,29.0,255.5,233.37,173.95
2016,8,29,12,30,18.0,310.0,4.8,29.0,327.0,301.25,224.54
2016,8,29,12,45,14.0,260.5,4.85,29.0,274.0,250.76,186.8
2016,8,29,13,0,10.0,211.0,4.9,29.0,221.0,200.67,149.19
2016,8,29,13,15,13.0,248.5,4.9,29.0,260.5,238.24,177.7
2016,8,29,13,30,16.0,286.0,4.9,29.0,300.0,275.93,206.0
2016,8,29,13,45,438.5,199.0,4.9,29.0,581.0,637.6,483.26
2016,8,29,14,0,861.0,112.0,4.9,29.0,862.0,913.24,676.28
2016,8,29,14,15,854.5,110.5,4.9,28.5,834.5,883.49,656.57
2016,8,29,14,30,848.0,109.0,4.9,28.0,807.0,850.77,636.55
2016,8,29,14,45,835.5,109.0,4.9,28.0,771.5,811.77,610.75
2016,8,29,15,0,823.0,109.0,4.9,28.0,736.0,770.59,583.26
2016,8,29,15,15,427.0,189.5,4.8,27.5,514.0,522.37,401.44
2016,8,29,15,30,31.0,270.0,4.7,27.0,292.0,274.33,208.65
2016,8,29,15,45,396.5,184.5,4.65,27.0,427.0,454.75,352.83
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,575.05,444.89
2016,8,29,16,15,381.0,112.0,4.4,26.5,343.5,329.94,257.05
2016,8,29,16,30,0.0,125.0,4.2,26.0,125.0,111.19,83.83
2016,8,29,16,45,330.0,102.5,4.05,26.0,240.0,252.16,195.03
2016,8,29,17,0,660.0,80.0,3.9,26.0,355.0,339.63,256.37
2016,8,29,17,15,616.5,74.0,3.55,25.5,301.0,277.6,203.76
2016,8,29,17,30,573.0,68.0,3.2,25.0,247.0,219.99,154.51
2016,8,29,17,45,509.5,60.0,2.85,25.0,194.5,161.22,105.33
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,110.08,64.69
2016,8,29,18,15,343.5,40.5,2.35,24.5,96.5,60.88,31.52
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,24.86,13.41
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,13.19,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
