Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,10.46,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,18.08,4.08
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.0,43.53,22.72
2016,8,30,7,0,357.0,53.0,2.9,23.0,116.0,87.49,50.95
2016,8,30,7,15,429.5,63.5,2.95,23.5,166.5,137.14,88.75
2016,8,30,7,30,502.0,74.0,3.0,24.0,217.0,194.11,135.12
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,250.13,182.55
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,311.59,234.02
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,328.33,252.27
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,321.52,249.11
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,324.52,251.2
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,325.23,250.45
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,379.48,291.58
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,437.06,334.52
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,528.49,402.19
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,618.97,467.64
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,616.85,463.51
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,608.57,455.27
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,592.9,441.94
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,585.11,434.05
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,630.24,466.28
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,675.9,498.31
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,625.59,461.09
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,572.6,422.03
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,707.37,520.83
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,839.97,614.21
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,922.63,674.49
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,977.29,710.12
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,570.08,430.34
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,120.08,87.15
2016,8,30,13,45,63.5,282.5,3.9,29.0,338.5,327.52,246.12
2016,8,30,14,0,127.0,431.0,3.9,29.0,542.0,544.21,403.3
2016,8,30,14,15,68.0,322.0,3.8,28.5,381.5,366.44,274.32
2016,8,30,14,30,9.0,213.0,3.7,28.0,221.0,199.92,149.47
2016,8,30,14,45,120.5,286.5,3.65,28.0,379.0,380.49,288.65
2016,8,30,15,0,232.0,360.0,3.6,28.0,537.0,535.6,403.13
2016,8,30,15,15,207.5,341.0,3.45,28.0,492.0,487.69,367.68
2016,8,30,15,30,183.0,322.0,3.3,28.0,447.0,441.27,333.9
2016,8,30,15,45,156.0,297.5,3.2,28.0,399.0,389.64,295.99
2016,8,30,16,0,129.0,273.0,3.1,28.0,351.0,340.36,259.38
2016,8,30,16,15,291.0,223.0,2.85,27.5,378.0,381.0,292.16
2016,8,30,16,30,453.0,173.0,2.6,27.0,405.0,403.0,308.56
2016,8,30,16,45,367.0,165.5,2.4,27.0,339.5,323.61,246.81
2016,8,30,17,0,281.0,158.0,2.2,27.0,274.0,259.9,196.98
2016,8,30,17,15,255.0,137.5,1.95,26.5,231.0,213.34,159.72
2016,8,30,17,30,229.0,117.0,1.7,26.0,188.0,169.78,124.31
2016,8,30,17,45,193.0,95.5,1.45,26.0,146.5,126.51,89.29
2016,8,30,18,0,157.0,74.0,1.2,26.0,105.0,87.88,58.74
2016,8,30,18,15,105.0,52.0,1.15,25.5,70.0,52.36,32.61
2016,8,30,18,30,53.0,30.0,1.1,25.0,35.0,25.09,13.02
2016,8,30,18,45,26.5,15.0,1.05,25.0,17.5,13.64,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,3.5,10.5,1.95,22.0,11.0,9.55,0.0
2016,8,31,6,30,7.0,21.0,2.1,22.0,22.0,18.15,3.32
2016,8,31,6,45,71.5,44.0,2.3,22.5,56.0,41.04,25.15
2016,8,31,7,0,136.0,67.0,2.5,23.0,90.0,75.13,50.02
2016,8,31,7,15,197.0,84.0,2.45,23.5,132.0,112.01,78.05
2016,8,31,7,30,258.0,101.0,2.4,24.0,174.0,156.6,113.46
2016,8,31,7,45,368.0,108.0,2.35,24.5,238.0,217.91,161.62
2016,8,31,8,0,478.0,115.0,2.3,25.0,302.0,289.55,218.47
2016,8,31,8,15,303.5,163.0,2.35,25.5,288.5,286.56,220.01
2016,8,31,8,30,129.0,211.0,2.4,26.0,275.0,261.93,201.86
2016,8,31,8,45,99.5,231.0,2.5,26.5,283.5,267.57,205.76
2016,8,31,9,0,70.0,251.0,2.6,27.0,292.0,275.07,210.46
2016,8,31,9,15,205.0,267.5,2.65,27.0,402.0,389.45,298.15
2016,8,31,9,30,340.0,284.0,2.7,27.0,512.0,518.43,393.92
2016,8,31,9,45,550.0,212.0,2.75,27.5,609.0,629.64,476.0
2016,8,31,10,0,760.0,140.0,2.8,28.0,706.0,748.42,560.74
2016,8,31,10,15,540.0,255.0,2.8,28.0,667.5,712.49,530.05
2016,8,31,10,30,320.0,370.0,2.8,28.0,629.0,648.42,479.7
2016,8,31,10,45,171.5,344.5,2.85,28.5,484.0,491.71,366.0
2016,8,31,11,0,23.0,319.0,2.9,29.0,339.0,312.66,231.96
2016,8,31,11,15,206.5,355.5,2.9,29.0,540.5,558.67,414.55
2016,8,31,11,30,390.0,392.0,2.9,29.0,742.0,776.21,565.87
2016,8,31,11,45,309.0,427.0,2.9,29.5,706.5,739.98,536.18
2016,8,31,12,0,228.0,462.0,2.9,30.0,671.0,686.58,496.8
2016,8,31,12,15,125.5,403.0,2.9,30.0,518.5,527.37,385.5
2016,8,31,12,30,23.0,344.0,2.9,30.0,366.0,338.83,249.05
2016,8,31,12,45,37.0,380.5,2.95,30.0,415.0,402.86,296.24
2016,8,31,13,0,51.0,417.0,3.0,30.0,464.0,453.09,332.21
2016,8,31,13,15,48.0,406.5,3.0,30.0,450.0,438.77,321.92
2016,8,31,13,30,45.0,396.0,3.0,30.0,436.0,424.28,311.79
2016,8,31,13,45,411.0,282.0,3.0,30.0,638.0,692.8,511.34
2016,8,31,14,0,777.0,168.0,3.0,30.0,840.0,903.35,656.59
2016,8,31,14,15,523.0,278.5,2.95,30.0,725.0,766.4,560.47
2016,8,31,14,30,269.0,389.0,2.9,30.0,610.0,627.47,459.98
2016,8,31,14,45,505.5,272.0,2.85,30.0,663.0,707.97,522.83
2016,8,31,15,0,742.0,155.0,2.8,30.0,716.0,762.73,565.11
2016,8,31,15,15,727.0,151.5,2.7,30.0,675.0,715.97,532.5
2016,8,31,15,30,712.0,148.0,2.6,30.0,634.0,668.03,499.01
2016,8,31,15,45,694.0,142.0,2.55,30.0,588.0,614.68,461.31
2016,8,31,16,0,676.0,136.0,2.5,30.0,542.0,561.03,422.52
2016,8,31,16,15,650.0,130.5,2.35,29.5,492.0,503.42,380.27
2016,8,31,16,30,624.0,125.0,2.2,29.0,442.0,446.95,337.65
2016,8,31,16,45,591.0,116.5,2.05,29.0,389.5,385.96,289.88
2016,8,31,17,0,558.0,108.0,1.9,29.0,337.0,327.64,242.98
2016,8,31,17,15,509.5,99.0,1.7,28.5,283.5,266.84,193.9
2016,8,31,17,30,461.0,90.0,1.5,28.0,230.0,208.61,146.29
2016,8,31,17,45,395.0,77.0,1.3,27.5,179.0,151.87,100.78
2016,8,31,18,0,329.0,64.0,1.1,27.0,128.0,103.24,63.36
2016,8,31,18,15,233.5,47.0,1.05,26.5,84.5,57.43,32.1
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,23.91,11.42
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,13.64,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,10.01,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,17.28,1.98
2016,9,1,6,45,203.0,40.0,2.25,23.5,69.0,44.4,24.04
2016,9,1,7,0,299.0,58.0,2.6,24.0,110.0,87.27,52.78
2016,9,1,7,15,371.0,72.0,2.5,24.5,160.5,134.72,88.87
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,191.16,134.35
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.0,245.71,179.8
2016,9,1,8,0,545.0,105.0,2.3,26.0,317.0,309.31,231.91
2016,9,1,8,15,582.0,113.0,2.3,26.5,370.5,367.85,279.3
2016,9,1,8,30,619.0,121.0,2.3,27.0,424.0,429.63,327.75
2016,9,1,8,45,648.5,126.0,2.35,28.0,475.0,487.28,371.08
2016,9,1,9,0,678.0,131.0,2.4,29.0,526.0,546.54,414.05
2016,9,1,9,15,698.5,135.5,2.4,29.0,573.5,600.75,453.53
2016,9,1,9,30,719.0,140.0,2.4,29.0,621.0,654.94,491.99
2016,9,1,9,45,737.5,142.5,2.4,29.5,663.5,705.28,525.85
2016,9,1,10,0,756.0,145.0,2.4,30.0,706.0,752.2,556.17
2016,9,1,10,15,413.0,258.0,2.4,30.0,566.5,612.98,453.72
2016,9,1,10,30,70.0,371.0,2.4,30.0,427.0,414.27,305.18
2016,9,1,10,45,145.0,397.0,2.45,30.0,519.5,521.53,383.67
2016,9,1,11,0,220.0,423.0,2.5,30.0,612.0,621.36,453.69
2016,9,1,11,15,515.0,290.0,2.5,30.0,745.5,796.33,579.14
2016,9,1,11,30,810.0,157.0,2.5,30.0,879.0,953.65,683.57
2016,9,1,11,45,809.5,160.0,2.55,30.5,891.5,969.12,690.57
2016,9,1,12,0,809.0,163.0,2.6,31.0,904.0,981.08,696.72
2016,9,1,12,15,810.0,163.5,2.6,31.0,909.0,988.45,701.05
2016,9,1,12,30,811.0,164.0,2.6,31.0,914.0,992.26,703.31
2016,9,1,12,45,809.0,164.5,2.65,31.0,910.0,989.53,702.05
2016,9,1,13,0,807.0,165.0,2.7,31.0,906.0,983.24,698.72
2016,9,1,13,15,804.0,164.0,2.7,31.0,893.5,970.96,691.28
2016,9,1,13,30,801.0,163.0,2.7,31.0,881.0,955.26,681.82
2016,9,1,13,45,793.0,163.0,2.7,31.0,860.5,932.51,667.93
2016,9,1,14,0,785.0,163.0,2.7,31.0,840.0,906.73,652.17
2016,9,1,14,15,776.5,160.5,2.65,30.5,812.0,875.15,633.54
2016,9,1,14,30,768.0,158.0,2.6,30.0,784.0,840.94,613.09
2016,9,1,14,45,598.5,228.5,2.6,30.0,703.0,747.0,548.96
2016,9,1,15,0,429.0,299.0,2.6,30.0,622.0,652.69,481.63
2016,9,1,15,15,372.5,297.5,2.5,30.0,566.5,579.59,430.63
2016,9,1,15,30,316.0,296.0,2.4,30.0,511.0,519.81,387.9
2016,9,1,15,45,158.5,229.0,2.35,30.0,337.0,325.7,245.93
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,145.6,108.29
2016,9,1,16,15,0.5,140.5,2.15,29.5,141.0,125.64,93.68
2016,9,1,16,30,0.0,119.0,2.0,29.0,119.0,105.85,78.71
2016,9,1,16,45,0.0,104.5,1.9,29.0,104.5,92.77,68.69
2016,9,1,17,0,0.0,90.0,1.8,29.0,90.0,79.75,58.59
2016,9,1,17,15,0.0,75.0,1.6,28.5,75.0,66.34,48.14
2016,9,1,17,30,0.0,60.0,1.4,28.0,60.0,53.01,37.54
2016,9,1,17,45,0.0,46.5,1.25,27.5,46.5,41.03,27.83
2016,9,1,18,0,0.0,33.0,1.1,27.0,33.0,29.08,17.94
2016,9,1,18,15,0.0,21.0,1.05,26.5,21.0,18.48,9.04
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,7.9,0.0
2016,9,1,18,45,0.0,4.5,1.0,25.5,4.5,4.09,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.44,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.88,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.63,0.0
2016,9,2,7,45,31.0,78.0,2.3,23.5,90.0,79.9,59.68
2016,9,2,8,0,62.0,153.0,2.3,24.0,177.0,162.45,125.79
2016,9,2,8,15,31.0,144.0,2.2,24.5,156.0,144.91,111.69
2016,9,2,8,30,0.0,135.0,2.1,25.0,135.0,120.38,91.7
2016,9,2,8,45,141.5,191.0,2.05,25.5,273.5,259.32,201.03
2016,9,2,9,0,283.0,247.0,2.0,26.0,412.0,413.42,317.3
2016,9,2,9,15,348.5,255.0,1.9,26.5,475.5,479.9,365.07
2016,9,2,9,30,414.0,263.0,1.8,27.0,539.0,560.44,421.84
2016,9,2,9,45,220.5,273.5,1.7,27.5,422.0,439.22,330.42
2016,9,2,10,0,27.0,284.0,1.6,28.0,305.0,289.01,215.72
2016,9,2,10,15,21.5,276.5,1.5,28.0,293.5,269.24,201.08
2016,9,2,10,30,16.0,269.0,1.4,28.0,282.0,258.29,192.44
2016,9,2,10,45,124.5,344.5,1.35,28.5,450.5,451.64,334.34
2016,9,2,11,0,233.0,420.0,1.3,29.0,619.0,631.34,457.15
2016,9,2,11,15,200.0,435.0,1.3,29.0,609.0,622.05,447.93
2016,9,2,11,30,167.0,450.0,1.3,29.0,599.0,610.47,438.85
2016,9,2,11,45,231.0,447.0,1.3,29.5,656.0,673.2,481.31
2016,9,2,12,0,295.0,444.0,1.3,30.0,713.0,750.32,531.26
2016,9,2,12,15,342.5,426.0,1.35,30.0,740.0,781.8,552.55
2016,9,2,12,30,390.0,408.0,1.4,30.0,767.0,811.9,573.34
2016,9,2,12,45,320.5,432.0,1.45,30.0,727.0,766.5,542.46
2016,9,2,13,0,251.0,456.0,1.5,30.0,687.0,719.83,511.05
2016,9,2,13,15,463.0,350.0,1.5,30.0,767.5,829.27,588.89
2016,9,2,13,30,675.0,244.0,1.5,30.0,848.0,923.62,653.59
2016,9,2,13,45,676.0,236.5,1.55,30.0,829.5,903.54,641.08
2016,9,2,14,0,677.0,229.0,1.6,30.0,811.0,880.46,627.85
2016,9,2,14,15,667.5,226.0,1.65,30.0,783.5,849.5,609.18
2016,9,2,14,30,658.0,223.0,1.7,30.0,756.0,816.31,588.87
2016,9,2,14,45,499.5,277.0,1.8,30.0,671.0,709.36,516.42
2016,9,2,15,0,341.0,331.0,1.9,30.0,586.0,605.51,444.33
2016,9,2,15,15,499.0,251.5,1.95,29.5,601.0,640.0,474.01
2016,9,2,15,30,657.0,172.0,2.0,29.0,616.0,654.01,487.99
2016,9,2,15,45,494.0,208.0,2.05,29.0,528.0,543.73,408.36
2016,9,2,16,0,331.0,244.0,2.1,29.0,440.0,444.02,335.19
2016,9,2,16,15,450.5,192.0,2.05,28.5,433.0,448.06,339.94
2016,9,2,16,30,570.0,140.0,2.0,28.0,426.0,434.53,329.68
2016,9,2,16,45,536.5,130.0,1.95,28.0,374.0,371.06,280.14
2016,9,2,17,0,503.0,120.0,1.9,28.0,322.0,314.51,234.8
2016,9,2,17,15,453.5,108.5,1.75,27.5,269.5,254.58,186.52
2016,9,2,17,30,404.0,97.0,1.6,27.0,217.0,200.14,142.04
2016,9,2,17,45,334.5,82.0,1.5,27.0,166.5,144.39,97.39
2016,9,2,18,0,265.0,67.0,1.4,27.0,116.0,97.31,61.25
2016,9,2,18,15,179.5,46.5,1.3,26.5,74.5,52.81,30.12
2016,9,2,18,30,94.0,26.0,1.2,26.0,33.0,21.09,7.58
2016,9,2,18,45,47.0,13.0,1.2,25.5,16.5,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,9.1,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,16.37,0.0
2016,9,3,6,45,174.5,40.0,2.05,22.5,65.5,44.2,24.35
2016,9,3,7,0,271.0,60.0,2.2,23.0,106.0,87.53,54.22
2016,9,3,7,15,343.5,74.5,2.2,23.5,155.5,134.12,89.92
2016,9,3,7,30,416.0,89.0,2.2,24.0,205.0,189.8,134.89
2016,9,3,7,45,473.5,98.5,2.25,24.5,258.5,244.97,180.71
2016,9,3,8,0,531.0,108.0,2.3,25.0,312.0,309.99,233.96
2016,9,3,8,15,420.5,149.5,2.25,25.5,327.0,332.72,254.9
2016,9,3,8,30,310.0,191.0,2.2,26.0,342.0,338.99,260.9
2016,9,3,8,45,213.0,224.5,2.15,26.5,334.0,331.07,254.48
2016,9,3,9,0,116.0,258.0,2.1,27.0,326.0,317.97,242.9
2016,9,3,9,15,134.5,283.5,2.0,27.0,368.5,361.93,275.45
2016,9,3,9,30,153.0,309.0,1.9,27.0,411.0,407.52,308.39
2016,9,3,9,45,228.0,321.5,1.85,27.5,484.5,483.71,363.44
2016,9,3,10,0,303.0,334.0,1.8,28.0,558.0,576.03,427.95
2016,9,3,10,15,204.5,360.0,1.8,28.0,514.5,523.36,387.78
2016,9,3,10,30,106.0,386.0,1.8,28.0,471.0,461.53,341.34
2016,9,3,10,45,94.0,396.0,1.8,28.5,473.5,464.7,342.43
2016,9,3,11,0,82.0,406.0,1.8,29.0,476.0,466.83,342.42
2016,9,3,11,15,126.0,427.5,1.8,29.0,538.0,545.83,398.15
2016,9,3,11,30,170.0,449.0,1.8,29.0,600.0,613.34,444.52
2016,9,3,11,45,458.0,326.5,1.85,29.5,742.0,800.78,576.48
2016,9,3,12,0,746.0,204.0,1.9,30.0,884.0,971.11,688.03
2016,9,3,12,15,572.0,303.0,1.95,30.0,826.5,900.18,638.97
2016,9,3,12,30,398.0,402.0,2.0,30.0,769.0,814.98,580.19
2016,9,3,12,45,404.5,397.5,2.05,30.0,769.0,816.06,582.31
2016,9,3,13,0,411.0,393.0,2.1,30.0,769.0,826.62,589.64
2016,9,3,13,15,572.5,299.0,2.15,30.0,814.5,886.71,634.04
2016,9,3,13,30,734.0,205.0,2.2,30.0,860.0,942.34,672.81
2016,9,3,13,45,525.5,303.5,2.25,30.5,767.0,825.47,592.67
2016,9,3,14,0,317.0,402.0,2.3,31.0,674.0,706.05,508.53
2016,9,3,14,15,513.5,296.5,2.35,30.5,719.5,778.39,565.09
2016,9,3,14,30,710.0,191.0,2.4,30.0,765.0,830.26,605.65
2016,9,3,14,45,471.0,272.0,2.5,30.0,646.0,681.47,501.48
2016,9,3,15,0,232.0,353.0,2.6,30.0,527.0,531.13,393.31
2016,9,3,15,15,249.5,328.0,2.65,29.5,505.0,518.44,387.0
2016,9,3,15,30,267.0,303.0,2.7,29.0,483.0,493.13,370.8
2016,9,3,15,45,448.5,227.5,2.8,29.0,503.5,532.95,403.33
2016,9,3,16,0,630.0,152.0,2.9,29.0,524.0,549.56,417.42
2016,9,3,16,15,602.0,145.0,2.9,28.5,473.5,491.39,374.43
2016,9,3,16,30,574.0,138.0,2.9,28.0,423.0,434.72,331.61
2016,9,3,16,45,535.0,129.5,2.9,28.0,370.5,369.96,280.88
2016,9,3,17,0,496.0,121.0,2.9,28.0,318.0,312.78,234.72
2016,9,3,17,15,446.0,109.5,2.7,27.5,265.5,253.08,186.24
2016,9,3,17,30,396.0,98.0,2.5,27.0,213.0,198.95,141.74
2016,9,3,17,45,320.5,83.0,2.35,27.0,162.5,142.51,96.58
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,94.16,59.59
2016,9,3,18,15,161.5,46.0,2.2,26.5,71.0,51.12,29.28
2016,9,3,18,30,78.0,24.0,2.2,26.0,30.0,19.48,5.21
2016,9,3,18,45,39.0,12.0,2.2,25.5,15.0,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,8.64,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,15.56,0.0
2016,9,4,6,45,136.5,41.0,1.3,23.5,61.0,43.29,24.42
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,83.72,52.97
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,131.1,89.3
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,186.08,133.33
2016,9,4,7,45,413.0,111.5,2.25,25.5,250.5,239.71,177.45
2016,9,4,8,0,467.0,124.0,2.5,26.0,303.0,299.52,226.24
2016,9,4,8,15,506.0,134.5,2.65,26.0,355.5,356.76,272.95
2016,9,4,8,30,545.0,145.0,2.8,26.0,408.0,417.66,321.51
2016,9,4,8,45,575.0,152.5,2.95,26.5,458.5,478.15,367.95
2016,9,4,9,0,605.0,160.0,3.1,27.0,509.0,536.74,411.81
2016,9,4,9,15,627.5,166.5,3.1,27.5,556.0,590.97,450.93
2016,9,4,9,30,650.0,173.0,3.1,28.0,603.0,645.55,489.23
2016,9,4,9,45,669.0,177.0,3.1,28.5,645.0,695.1,523.02
2016,9,4,10,0,688.0,181.0,3.1,29.0,687.0,744.01,555.56
2016,9,4,10,15,701.0,184.5,3.1,29.0,723.0,786.52,584.14
2016,9,4,10,30,714.0,188.0,3.1,29.0,759.0,827.35,610.75
2016,9,4,10,45,725.5,190.0,3.1,29.5,788.5,863.39,632.39
2016,9,4,11,0,737.0,192.0,3.1,30.0,818.0,897.16,652.34
2016,9,4,11,15,402.0,303.5,3.1,30.0,646.5,707.91,518.72
2016,9,4,11,30,67.0,415.0,3.1,30.0,475.0,466.55,341.75
2016,9,4,11,45,138.0,437.5,3.1,30.5,562.5,574.7,419.68
2016,9,4,12,0,209.0,460.0,3.1,31.0,650.0,670.02,485.16
2016,9,4,12,15,495.5,322.0,3.1,31.0,775.5,844.63,610.02
2016,9,4,12,30,782.0,184.0,3.1,31.0,901.0,987.93,706.25
2016,9,4,12,45,786.0,180.5,3.1,31.0,898.0,986.98,704.48
2016,9,4,13,0,790.0,177.0,3.1,31.0,895.0,982.49,701.81
2016,9,4,13,15,522.0,308.0,3.15,31.0,780.0,847.48,610.96
2016,9,4,13,30,254.0,439.0,3.2,31.0,665.0,699.52,505.57
2016,9,4,13,45,300.0,415.5,3.25,31.0,676.0,713.2,517.75
2016,9,4,14,0,346.0,392.0,3.3,31.0,687.0,723.64,526.75
2016,9,4,14,15,553.5,277.0,3.3,31.0,730.5,795.71,581.78
2016,9,4,14,30,761.0,162.0,3.3,31.0,774.0,841.04,615.9
2016,9,4,14,45,739.0,164.5,3.35,31.0,736.5,802.07,590.68
2016,9,4,15,0,717.0,167.0,3.4,31.0,699.0,757.63,561.74
2016,9,4,15,15,700.5,162.5,3.4,30.5,657.5,709.29,529.88
2016,9,4,15,30,684.0,158.0,3.4,30.0,616.0,659.99,496.56
2016,9,4,15,45,404.0,210.5,3.4,30.0,476.0,487.56,369.45
2016,9,4,16,0,124.0,263.0,3.4,30.0,336.0,329.71,249.7
2016,9,4,16,15,358.0,197.0,3.3,29.5,379.0,394.64,301.69
2016,9,4,16,30,592.0,131.0,3.2,29.0,422.0,437.09,333.11
2016,9,4,16,45,557.0,121.5,3.1,29.0,369.5,375.79,284.34
2016,9,4,17,0,522.0,112.0,3.0,29.0,317.0,314.09,234.59
2016,9,4,17,15,470.5,101.5,2.75,28.5,264.0,253.35,185.22
2016,9,4,17,30,419.0,91.0,2.5,28.0,211.0,198.34,139.94
2016,9,4,17,45,348.0,76.5,2.25,27.5,161.0,141.88,94.73
2016,9,4,18,0,277.0,62.0,2.0,27.0,111.0,94.31,58.28
2016,9,4,18,15,181.0,42.5,2.0,26.5,70.0,49.8,27.52
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,18.69,2.97
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,10.46,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,9.1,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.78,0.0
2016,9,5,6,45,262.5,33.0,2.55,22.5,69.0,45.4,22.28
2016,9,5,7,0,391.0,46.0,2.8,23.0,111.0,92.75,53.26
2016,9,5,7,15,469.5,55.0,3.0,23.5,163.0,143.57,92.62
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,204.12,142.55
2016,9,5,7,45,339.5,109.5,3.4,24.5,210.0,216.1,161.79
2016,9,5,8,0,131.0,155.0,3.6,25.0,205.0,195.31,150.67
2016,9,5,8,15,228.5,170.5,3.65,25.5,274.5,266.34,206.39
2016,9,5,8,30,326.0,186.0,3.7,26.0,344.0,344.26,266.98
2016,9,5,8,45,557.0,135.5,3.8,26.5,441.5,453.57,351.72
2016,9,5,9,0,788.0,85.0,3.9,27.0,539.0,572.4,442.48
2016,9,5,9,15,493.5,195.0,3.9,27.5,488.0,528.57,405.81
2016,9,5,9,30,199.0,305.0,3.9,28.0,437.0,437.6,332.89
2016,9,5,9,45,159.5,326.5,3.95,28.5,437.0,439.54,332.67
2016,9,5,10,0,120.0,348.0,4.0,29.0,437.0,437.64,329.09
2016,9,5,10,15,108.5,364.0,4.0,29.0,447.5,438.76,329.09
2016,9,5,10,30,97.0,380.0,4.0,29.0,458.0,449.15,335.74
2016,9,5,10,45,83.5,387.5,4.0,29.5,456.5,448.09,333.4
2016,9,5,11,0,70.0,395.0,4.0,30.0,455.0,445.95,330.34
2016,9,5,11,15,479.0,249.5,4.0,30.0,672.0,727.13,540.72
2016,9,5,11,30,888.0,104.0,4.0,30.0,889.0,971.31,706.22
2016,9,5,11,45,476.0,264.5,4.05,30.0,686.0,758.21,558.26
2016,9,5,12,0,64.0,425.0,4.1,30.0,483.0,476.78,350.04
2016,9,5,12,15,196.0,430.0,4.1,30.0,609.0,629.1,462.38
2016,9,5,12,30,328.0,435.0,4.1,30.0,735.0,781.26,569.04
2016,9,5,12,45,215.0,442.5,4.15,30.0,639.0,661.0,483.44
2016,9,5,13,0,102.0,450.0,4.2,30.0,543.0,540.27,396.59
2016,9,5,13,15,481.5,285.0,4.2,30.0,713.0,785.5,579.47
2016,9,5,13,30,861.0,120.0,4.2,30.0,883.0,963.37,701.59
2016,9,5,13,45,474.5,264.0,4.2,30.0,683.5,739.13,546.23
2016,9,5,14,0,88.0,408.0,4.2,30.0,484.0,476.14,351.65
2016,9,5,14,15,51.5,336.0,4.15,30.0,380.0,367.85,273.86
2016,9,5,14,30,15.0,264.0,4.1,30.0,276.0,253.29,188.76
2016,9,5,14,45,12.5,243.5,4.1,30.0,253.5,231.37,172.8
2016,9,5,15,0,10.0,223.0,4.1,30.0,231.0,209.69,156.74
2016,9,5,15,15,11.0,220.0,4.05,29.5,228.0,207.21,155.58
2016,9,5,15,30,12.0,217.0,4.0,29.0,225.0,204.64,154.33
2016,9,5,15,45,46.0,235.0,3.95,29.0,262.5,250.48,190.46
2016,9,5,16,0,80.0,253.0,3.9,29.0,300.0,286.18,218.37
2016,9,5,16,15,227.5,216.5,3.75,28.5,332.0,341.47,262.45
2016,9,5,16,30,375.0,180.0,3.6,28.0,364.0,365.35,280.84
2016,9,5,16,45,365.5,157.5,3.5,28.0,319.0,316.17,241.71
2016,9,5,17,0,356.0,135.0,3.4,28.0,274.0,272.59,206.12
2016,9,5,17,15,434.0,103.5,3.15,27.5,245.0,243.5,179.38
2016,9,5,17,30,512.0,72.0,2.9,27.0,216.0,206.91,144.48
2016,9,5,17,45,435.0,62.0,2.7,27.0,165.0,147.36,95.86
2016,9,5,18,0,358.0,52.0,2.5,27.0,114.0,95.64,55.91
2016,9,5,18,15,236.5,37.5,2.5,26.5,72.0,48.92,24.96
2016,9,5,18,30,115.0,23.0,2.5,26.0,30.0,18.13,0.24
2016,9,5,18,45,57.5,11.5,2.55,25.5,15.0,10.46,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.91,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,20.08,0.0
2016,9,6,6,45,155.5,38.5,2.65,23.5,64.0,43.22,23.4
2016,9,6,7,0,311.0,53.0,2.8,24.0,104.0,88.74,53.09
2016,9,6,7,15,393.0,64.0,2.95,24.5,154.5,136.82,89.95
2016,9,6,7,30,475.0,75.0,3.1,25.0,205.0,197.74,139.4
2016,9,6,7,45,476.0,93.0,3.3,25.5,248.5,244.56,180.65
2016,9,6,8,0,477.0,111.0,3.5,26.0,292.0,293.63,222.67
2016,9,6,8,15,497.0,127.0,3.65,26.0,342.0,348.56,268.18
2016,9,6,8,30,517.0,143.0,3.8,26.0,392.0,405.02,313.71
2016,9,6,8,45,332.5,200.0,3.95,26.5,367.0,382.43,296.37
2016,9,6,9,0,148.0,257.0,4.1,27.0,342.0,338.52,260.75
2016,9,6,9,15,170.0,281.0,4.1,27.5,386.5,385.14,295.44
2016,9,6,9,30,192.0,305.0,4.1,28.0,431.0,433.63,330.66
2016,9,6,9,45,513.0,203.0,4.15,28.5,571.5,602.75,459.73
2016,9,6,10,0,834.0,101.0,4.2,29.0,712.0,772.43,581.53
2016,9,6,10,15,844.0,103.0,4.2,29.0,747.5,814.95,608.76
2016,9,6,10,30,854.0,105.0,4.2,29.0,783.0,855.13,634.9
2016,9,6,10,45,489.0,261.0,4.2,29.5,652.5,722.12,537.27
2016,9,6,11,0,124.0,417.0,4.2,30.0,522.0,532.1,392.53
2016,9,6,11,15,502.0,262.5,4.2,30.0,702.5,763.64,566.13
2016,9,6,11,30,880.0,108.0,4.2,30.0,883.0,969.35,705.83
2016,9,6,11,45,882.0,108.5,4.25,30.0,895.5,985.01,714.44
2016,9,6,12,0,884.0,109.0,4.3,30.0,908.0,997.02,722.12
2016,9,6,12,15,884.5,109.5,4.3,30.0,912.5,1003.81,726.26
2016,9,6,12,30,885.0,110.0,4.3,30.0,917.0,1006.85,728.11
2016,9,6,12,45,538.0,284.5,4.3,30.5,774.5,851.68,621.33
2016,9,6,13,0,191.0,459.0,4.3,31.0,632.0,653.37,475.52
2016,9,6,13,15,148.0,447.5,4.3,31.0,580.0,596.79,436.31
2016,9,6,13,30,105.0,436.0,4.3,31.0,528.0,526.29,386.26
2016,9,6,13,45,483.5,273.0,4.35,31.0,684.0,757.73,559.72
2016,9,6,14,0,862.0,110.0,4.4,31.0,840.0,919.05,672.07
2016,9,6,14,15,518.5,250.5,4.4,30.5,685.5,739.12,547.88
2016,9,6,14,30,175.0,391.0,4.4,30.0,531.0,540.96,401.64
2016,9,6,14,45,451.5,273.0,4.4,30.0,610.5,668.21,500.59
2016,9,6,15,0,728.0,155.0,4.4,30.0,690.0,755.02,567.3
2016,9,6,15,15,711.5,151.5,4.35,30.0,648.5,707.16,533.32
2016,9,6,15,30,695.0,148.0,4.3,30.0,607.0,658.31,498.64
2016,9,6,15,45,676.5,141.5,4.3,30.0,561.0,604.41,459.8
2016,9,6,16,0,658.0,135.0,4.3,30.0,515.0,550.34,419.92
2016,9,6,16,15,628.5,129.0,4.15,29.5,464.0,490.8,375.44
2016,9,6,16,30,599.0,123.0,4.0,29.0,413.0,432.89,330.95
2016,9,6,16,45,558.0,116.0,3.85,29.0,360.0,370.91,281.61
2016,9,6,17,0,517.0,109.0,3.7,29.0,307.0,309.19,231.49
2016,9,6,17,15,460.5,99.0,3.4,28.5,254.0,247.63,181.32
2016,9,6,17,30,404.0,89.0,3.1,28.0,201.0,192.45,135.88
2016,9,6,17,45,316.0,76.0,2.8,27.5,151.0,135.1,90.54
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,87.36,54.67
2016,9,6,18,15,130.5,42.0,2.5,26.5,62.0,45.55,25.5
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,17.53,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,8.64,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,15.51,0.0
2016,9,7,6,45,166.5,37.5,2.95,24.5,61.0,44.01,23.35
2016,9,7,7,0,273.0,56.0,3.1,25.0,100.0,87.63,53.5
2016,9,7,7,15,356.0,69.0,3.25,25.0,150.5,135.57,90.31
2016,9,7,7,30,439.0,82.0,3.4,25.0,201.0,193.93,137.72
2016,9,7,7,45,495.5,91.0,3.6,25.5,254.5,253.24,187.34
2016,9,7,8,0,552.0,100.0,3.8,26.0,308.0,316.31,239.63
2016,9,7,8,15,591.5,106.5,3.9,26.5,361.5,375.43,288.1
2016,9,7,8,30,631.0,113.0,4.0,27.0,415.0,438.0,337.93
2016,9,7,8,45,366.5,183.0,4.1,27.5,363.0,393.37,303.95
2016,9,7,9,0,102.0,253.0,4.2,28.0,311.0,300.02,230.03
2016,9,7,9,15,419.5,191.0,4.2,28.0,462.0,479.0,369.65
2016,9,7,9,30,737.0,129.0,4.2,28.0,613.0,667.7,511.23
2016,9,7,9,45,755.5,131.0,4.25,28.5,655.5,716.26,544.28
2016,9,7,10,0,774.0,133.0,4.3,29.0,698.0,765.63,576.53
2016,9,7,10,15,785.5,135.5,4.3,29.0,734.0,808.41,604.75
2016,9,7,10,30,797.0,138.0,4.3,29.0,770.0,849.11,631.34
2016,9,7,10,45,806.0,139.5,4.3,29.5,799.0,884.23,652.65
2016,9,7,11,0,815.0,141.0,4.3,30.0,828.0,916.66,672.0
2016,9,7,11,15,525.5,288.5,4.25,30.0,736.0,813.83,598.06
2016,9,7,11,30,236.0,436.0,4.2,30.0,644.0,667.85,489.44
2016,9,7,11,45,549.0,281.0,4.2,30.5,773.5,849.49,622.24
2016,9,7,12,0,862.0,126.0,4.2,31.0,903.0,993.98,717.75
2016,9,7,12,15,863.0,126.0,4.15,31.0,907.5,1000.54,720.47
2016,9,7,12,30,864.0,126.0,4.1,31.0,912.0,1003.43,721.93
2016,9,7,12,45,558.5,287.0,4.1,31.0,794.0,875.91,635.7
2016,9,7,13,0,253.0,448.0,4.1,31.0,676.0,719.05,521.48
2016,9,7,13,15,553.0,287.5,4.05,31.0,776.5,860.31,627.15
2016,9,7,13,30,853.0,127.0,4.0,31.0,877.0,964.6,698.2
2016,9,7,13,45,845.5,127.0,4.0,31.0,855.5,941.31,682.78
2016,9,7,14,0,838.0,127.0,4.0,31.0,834.0,914.86,666.23
2016,9,7,14,15,563.5,249.5,3.95,31.0,718.0,783.13,575.99
2016,9,7,14,30,289.0,372.0,3.9,31.0,602.0,633.34,466.57
2016,9,7,14,45,533.5,251.5,3.85,31.0,651.5,715.69,531.45
2016,9,7,15,0,778.0,131.0,3.8,31.0,701.0,767.57,571.48
2016,9,7,15,15,763.0,128.0,3.7,31.0,659.5,719.72,538.93
2016,9,7,15,30,748.0,125.0,3.6,31.0,618.0,670.59,504.42
2016,9,7,15,45,725.5,122.0,3.55,31.0,570.0,616.84,465.84
2016,9,7,16,0,703.0,119.0,3.5,31.0,522.0,561.56,425.3
2016,9,7,16,15,675.0,114.0,3.3,30.5,471.0,501.57,380.77
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,442.96,335.97
2016,9,7,16,45,602.5,104.0,2.9,30.0,365.5,378.77,285.18
2016,9,7,17,0,558.0,99.0,2.7,30.0,311.0,318.55,236.37
2016,9,7,17,15,502.0,90.5,2.45,29.5,257.5,255.69,185.34
2016,9,7,17,30,446.0,82.0,2.2,29.0,204.0,196.51,136.81
2016,9,7,17,45,359.5,70.0,1.95,28.5,153.0,137.84,90.39
2016,9,7,18,0,273.0,58.0,1.7,28.0,102.0,89.99,54.51
2016,9,7,18,15,162.5,39.0,1.7,27.5,62.5,45.47,24.12
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,16.25,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,22.5,9.0,7.73,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,14.76,0.0
2016,9,8,6,45,111.5,40.0,3.4,23.5,57.0,42.78,23.99
2016,9,8,7,0,208.0,63.0,3.7,24.0,96.0,85.04,54.32
2016,9,8,7,15,292.0,79.0,3.75,24.5,146.0,133.55,91.49
2016,9,8,7,30,376.0,95.0,3.8,25.0,196.0,191.25,137.76
2016,9,8,7,45,457.0,101.0,3.85,25.5,252.5,248.87,185.01
2016,9,8,8,0,538.0,107.0,3.9,26.0,309.0,319.2,242.3
2016,9,8,8,15,579.5,114.0,3.9,26.0,363.0,379.07,291.66
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,442.64,342.74
2016,9,8,8,45,668.5,120.0,3.9,26.5,472.0,504.86,390.93
2016,9,8,9,0,716.0,119.0,3.9,27.0,527.0,570.35,440.18
2016,9,8,9,15,737.0,123.0,3.9,27.5,575.0,626.4,480.91
2016,9,8,9,30,758.0,127.0,3.9,28.0,623.0,680.62,519.23
2016,9,8,9,45,783.5,125.5,3.9,28.5,668.0,733.58,555.41
2016,9,8,10,0,809.0,124.0,3.9,29.0,713.0,786.0,589.22
2016,9,8,10,15,820.0,126.5,3.9,29.0,749.5,829.64,617.67
2016,9,8,10,30,831.0,129.0,3.9,29.0,786.0,871.04,644.4
2016,9,8,10,45,844.0,127.5,3.95,29.5,816.0,899.16,660.97
2016,9,8,11,0,857.0,126.0,4.0,30.0,846.0,932.59,681.07
2016,9,8,11,15,862.0,127.5,4.0,30.0,867.5,958.65,697.29
2016,9,8,11,30,867.0,129.0,4.0,30.0,889.0,981.37,711.38
2016,9,8,11,45,869.5,130.0,4.0,30.5,901.5,997.69,719.92
2016,9,8,12,0,872.0,131.0,4.0,31.0,914.0,1010.4,726.23
2016,9,8,12,15,872.5,131.0,4.0,31.0,918.5,1016.44,729.83
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,1018.77,731.21
2016,9,8,12,45,871.0,131.5,4.05,31.5,918.0,1015.36,727.91
2016,9,8,13,0,869.0,132.0,4.1,32.0,913.0,1008.26,722.41
2016,9,8,13,15,865.5,131.5,4.1,32.0,900.0,995.03,714.26
2016,9,8,13,30,862.0,131.0,4.1,32.0,887.0,978.23,703.95
2016,9,8,13,45,855.0,131.0,4.1,32.0,865.0,955.14,689.64
2016,9,8,14,0,848.0,131.0,4.1,32.0,843.0,928.83,673.29
2016,9,8,14,15,839.5,129.0,4.05,32.0,813.5,896.1,652.46
2016,9,8,14,30,831.0,127.0,4.0,32.0,784.0,868.35,634.95
2016,9,8,14,45,818.0,125.5,4.0,32.0,747.0,826.27,607.95
2016,9,8,15,0,805.0,124.0,4.0,32.0,710.0,782.12,579.38
2016,9,8,15,15,789.5,121.0,3.95,31.5,667.5,732.72,547.82
2016,9,8,15,30,774.0,118.0,3.9,31.0,625.0,682.01,513.83
2016,9,8,15,45,750.5,115.5,3.85,31.0,576.0,625.52,473.24
2016,9,8,16,0,727.0,113.0,3.8,31.0,527.0,570.0,432.37
2016,9,8,16,15,699.0,108.5,3.6,30.5,475.0,509.25,387.17
2016,9,8,16,30,671.0,104.0,3.4,30.0,423.0,449.81,341.6
2016,9,8,16,45,628.0,99.0,3.2,29.5,368.0,384.93,290.65
2016,9,8,17,0,585.0,94.0,3.0,29.0,313.0,323.82,241.26
2016,9,8,17,15,528.0,85.5,2.7,28.5,258.5,259.03,188.22
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,200.57,139.77
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,138.1,90.07
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,89.46,53.51
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,44.24,22.75
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,15.45,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,8.64,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,7.5,6.82,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,15.0,13.19,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.0,41.4,23.57
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,82.24,54.04
2016,9,9,7,15,240.0,84.5,3.7,24.5,140.0,127.09,88.38
2016,9,9,7,30,320.0,103.0,3.8,25.0,189.0,182.14,132.36
2016,9,9,7,45,399.5,111.5,3.95,25.5,244.0,241.69,180.79
