Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,0,479.0,120.0,4.1,26.0,299.0,307.27,234.07
2016,9,9,8,15,522.5,128.5,4.1,26.0,352.5,365.7,282.04
2016,9,9,8,30,566.0,137.0,4.1,26.0,406.0,428.22,332.18
2016,9,9,8,45,615.0,137.0,4.1,26.5,460.0,493.75,382.74
2016,9,9,9,0,664.0,137.0,4.1,27.0,514.0,558.78,431.65
2016,9,9,9,15,687.0,141.5,4.1,27.5,561.5,614.28,472.04
2016,9,9,9,30,710.0,146.0,4.1,28.0,609.0,669.98,511.49
2016,9,9,9,45,739.5,143.5,4.1,28.5,654.0,723.18,548.39
2016,9,9,10,0,769.0,141.0,4.1,29.0,699.0,773.45,581.41
2016,9,9,10,15,781.0,143.5,4.1,29.0,735.0,816.48,609.66
2016,9,9,10,30,793.0,146.0,4.1,29.0,771.0,857.46,636.3
2016,9,9,10,45,811.0,142.5,4.1,29.5,802.0,895.37,659.35
2016,9,9,11,0,829.0,139.0,4.1,30.0,833.0,930.98,680.65
2016,9,9,11,15,834.5,140.0,4.05,30.0,854.0,956.89,696.52
2016,9,9,11,30,840.0,141.0,4.0,30.0,875.0,968.75,703.23
2016,9,9,11,45,860.5,130.5,4.0,30.5,892.5,990.82,715.66
2016,9,9,12,0,881.0,120.0,4.0,31.0,910.0,1009.62,725.88
2016,9,9,12,15,882.0,120.5,4.0,31.0,914.0,1016.65,730.07
2016,9,9,12,30,883.0,121.0,4.0,31.0,918.0,1019.92,732.06
2016,9,9,12,45,882.5,120.5,4.0,31.5,913.5,1016.89,728.69
2016,9,9,13,0,882.0,120.0,4.0,32.0,909.0,1010.1,723.08
2016,9,9,13,15,879.0,119.0,3.95,32.0,896.0,996.6,714.48
2016,9,9,13,30,876.0,118.0,3.9,32.0,883.0,979.47,703.7
2016,9,9,13,45,871.0,117.0,3.9,32.0,862.0,956.89,689.78
2016,9,9,14,0,866.0,116.0,3.9,32.0,841.0,930.95,673.74
2016,9,9,14,15,858.0,114.5,3.85,31.5,811.5,898.57,654.53
2016,9,9,14,30,850.0,113.0,3.8,31.0,782.0,863.31,633.3
2016,9,9,14,45,836.0,112.5,3.8,31.0,745.0,821.38,606.38
2016,9,9,15,0,822.0,112.0,3.8,31.0,708.0,783.3,581.91
2016,9,9,15,15,807.5,109.5,3.75,30.5,665.5,734.45,550.65
2016,9,9,15,30,793.0,107.0,3.7,30.0,623.0,684.16,517.34
2016,9,9,15,45,773.0,104.0,3.65,30.0,574.5,628.58,477.32
2016,9,9,16,0,753.0,101.0,3.6,30.0,526.0,572.69,436.1
2016,9,9,16,15,726.0,96.5,3.4,29.5,474.0,511.41,390.28
2016,9,9,16,30,699.0,92.0,3.2,29.0,422.0,451.34,343.97
2016,9,9,16,45,661.0,87.0,3.05,29.0,367.5,387.18,292.67
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,326.18,242.51
2016,9,9,17,15,568.5,74.5,2.7,28.5,258.0,260.98,188.82
2016,9,9,17,30,514.0,67.0,2.5,28.0,203.0,201.77,139.31
2016,9,9,17,45,430.0,57.0,2.3,27.5,151.5,140.9,90.28
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,90.54,52.0
2016,9,9,18,15,215.0,32.0,2.15,26.5,60.0,42.38,19.75
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,15.46,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.0,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,52.0,17.0,0.7,23.0,19.0,14.03,0.0
2016,9,10,6,45,165.5,35.0,0.7,23.5,57.5,43.59,22.51
2016,9,10,7,0,279.0,53.0,0.7,24.0,96.0,88.32,53.77
2016,9,10,7,15,139.5,45.0,0.75,24.0,66.5,70.94,46.97
2016,9,10,7,30,0.0,37.0,0.8,24.0,37.0,32.6,21.38
2016,9,10,7,45,0.0,47.0,0.9,24.5,47.0,41.46,28.68
2016,9,10,8,0,0.0,57.0,1.0,25.0,57.0,50.33,35.8
2016,9,10,8,15,0.0,97.5,1.1,25.0,97.5,86.65,65.11
2016,9,10,8,30,0.0,138.0,1.2,25.0,138.0,123.62,94.34
2016,9,10,8,45,30.5,188.5,1.35,25.5,206.0,193.01,148.49
2016,9,10,9,0,61.0,239.0,1.5,26.0,274.0,262.84,201.62
2016,9,10,9,15,63.5,260.0,1.65,26.0,299.5,288.44,220.45
2016,9,10,9,30,66.0,281.0,1.8,26.0,325.0,314.26,239.46
2016,9,10,9,45,167.0,307.5,2.0,26.5,426.5,430.61,326.77
2016,9,10,10,0,268.0,334.0,2.2,27.0,528.0,557.03,418.1
2016,9,10,10,15,522.5,240.5,2.3,27.0,643.5,699.5,523.17
2016,9,10,10,30,777.0,147.0,2.4,27.0,759.0,846.31,625.11
2016,9,10,10,45,789.0,147.5,2.5,27.0,788.0,882.43,647.63
2016,9,10,11,0,801.0,148.0,2.6,27.0,817.0,916.05,669.42
2016,9,10,11,15,480.0,293.5,2.7,27.0,697.5,779.92,574.01
2016,9,10,11,30,159.0,439.0,2.8,27.0,578.0,599.35,441.34
2016,9,10,11,45,509.5,282.0,2.9,27.0,735.5,815.66,601.95
2016,9,10,12,0,860.0,125.0,3.0,27.0,893.0,995.17,722.7
2016,9,10,12,15,860.5,125.5,3.05,27.0,897.0,1001.48,725.4
2016,9,10,12,30,861.0,126.0,3.1,27.0,901.0,1004.12,727.39
2016,9,10,12,45,584.0,277.5,3.15,27.5,802.0,898.33,655.16
2016,9,10,13,0,307.0,429.0,3.2,28.0,703.0,756.32,551.49
2016,9,10,13,15,583.0,274.5,3.25,28.0,785.0,882.75,646.51
2016,9,10,13,30,859.0,120.0,3.3,28.0,867.0,965.85,703.3
2016,9,10,13,45,655.5,227.0,3.35,28.5,788.5,882.36,646.98
2016,9,10,14,0,452.0,334.0,3.4,29.0,710.0,780.11,572.45
2016,9,10,14,15,343.5,355.5,3.4,29.0,635.5,678.32,501.49
2016,9,10,14,30,235.0,377.0,3.4,29.0,561.0,581.43,432.16
2016,9,10,14,45,524.0,243.0,3.4,29.0,628.0,700.9,524.62
2016,9,10,15,0,813.0,109.0,3.4,29.0,695.0,773.22,578.84
2016,9,10,15,15,631.0,174.5,3.35,28.5,613.0,671.38,507.01
2016,9,10,15,30,449.0,240.0,3.3,28.0,531.0,572.16,434.24
2016,9,10,15,45,379.5,236.0,3.3,28.0,468.5,489.39,373.94
2016,9,10,16,0,310.0,232.0,3.3,28.0,406.0,422.32,323.82
2016,9,10,16,15,322.0,205.0,3.15,27.5,370.5,384.02,295.75
2016,9,10,16,30,334.0,178.0,3.0,27.0,335.0,343.84,265.17
2016,9,10,16,45,463.5,131.0,2.9,27.0,318.5,340.02,260.31
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,316.63,237.58
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.5,253.24,184.94
2016,9,10,17,30,484.0,69.0,2.6,26.0,195.0,195.86,136.69
2016,9,10,17,45,394.5,58.5,2.55,25.5,144.0,135.4,87.99
2016,9,10,18,0,305.0,48.0,2.5,25.0,93.0,84.61,49.35
2016,9,10,18,15,186.0,31.0,2.55,24.5,55.0,39.71,18.39
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,12.73,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,14.82,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,44.52,22.37
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,91.26,55.54
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,141.03,94.9
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,203.81,146.91
2016,9,11,7,45,534.0,81.5,2.35,22.0,254.0,262.26,196.38
2016,9,11,8,0,588.0,90.0,2.2,23.0,308.0,326.66,249.58
2016,9,11,8,15,626.5,96.5,2.05,23.5,362.0,387.68,299.24
2016,9,11,8,30,665.0,103.0,1.9,24.0,416.0,451.97,349.55
2016,9,11,8,45,691.5,108.5,1.8,25.0,467.5,511.39,393.66
2016,9,11,9,0,718.0,114.0,1.7,26.0,519.0,571.98,436.67
2016,9,11,9,15,739.0,118.0,1.65,26.0,567.0,628.13,476.82
2016,9,11,9,30,760.0,122.0,1.6,26.0,615.0,682.5,514.55
2016,9,11,9,45,775.0,126.0,1.6,26.5,657.5,733.21,547.5
2016,9,11,10,0,790.0,130.0,1.6,27.0,700.0,782.6,577.96
2016,9,11,10,15,801.5,132.5,1.6,27.5,736.0,825.89,603.82
2016,9,11,10,30,813.0,135.0,1.6,28.0,772.0,867.03,627.93
2016,9,11,10,45,821.5,136.5,1.6,28.5,801.0,902.02,647.76
2016,9,11,11,0,830.0,138.0,1.6,29.0,830.0,934.21,665.67
2016,9,11,11,15,835.5,139.5,1.6,29.0,851.0,960.55,681.14
2016,9,11,11,30,841.0,141.0,1.6,29.0,872.0,983.61,694.63
2016,9,11,11,45,868.0,126.5,1.65,29.5,890.5,997.04,701.51
2016,9,11,12,0,895.0,112.0,1.7,30.0,909.0,1018.03,713.23
2016,9,11,12,15,896.0,112.0,1.7,30.0,913.0,1024.47,716.75
2016,9,11,12,30,897.0,112.0,1.7,30.0,917.0,1027.08,718.22
2016,9,11,12,45,602.5,269.5,1.75,30.0,809.0,910.22,644.65
2016,9,11,13,0,308.0,427.0,1.8,30.0,701.0,756.26,538.61
2016,9,11,13,15,601.0,267.5,1.8,30.0,792.0,894.66,638.51
2016,9,11,13,30,894.0,108.0,1.8,30.0,883.0,988.14,698.11
2016,9,11,13,45,891.0,105.5,1.85,30.0,862.0,965.33,684.07
2016,9,11,14,0,888.0,103.0,1.9,30.0,841.0,938.99,669.04
2016,9,11,14,15,881.0,102.0,1.9,30.0,811.5,907.22,649.97
2016,9,11,14,30,874.0,101.0,1.9,30.0,782.0,872.43,628.91
2016,9,11,14,45,855.0,103.5,1.95,30.0,744.0,828.47,602.18
2016,9,11,15,0,836.0,106.0,2.0,30.0,706.0,782.76,573.96
2016,9,11,15,15,822.0,103.5,2.0,30.0,663.0,739.27,546.44
2016,9,11,15,30,808.0,101.0,2.0,30.0,620.0,688.56,513.24
2016,9,11,15,45,791.5,97.0,2.05,30.0,572.5,633.4,475.08
2016,9,11,16,0,775.0,93.0,2.1,30.0,525.0,577.57,435.25
2016,9,11,16,15,749.0,89.0,2.0,29.5,472.5,516.13,390.22
2016,9,11,16,30,723.0,85.0,1.9,29.0,420.0,455.67,344.39
2016,9,11,16,45,689.5,79.0,1.85,29.0,365.5,391.02,293.4
2016,9,11,17,0,656.0,73.0,1.8,29.0,311.0,329.06,242.88
2016,9,11,17,15,603.0,66.5,1.65,28.0,256.0,263.42,189.32
2016,9,11,17,30,550.0,60.0,1.5,27.0,201.0,203.53,139.41
2016,9,11,17,45,469.0,50.5,1.35,26.5,149.0,141.57,89.18
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,89.73,49.55
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,40.68,16.7
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,11.82,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,14.26,0.0
2016,9,12,6,45,239.5,30.0,0.6,21.5,60.5,46.67,22.12
2016,9,12,7,0,368.0,45.0,0.6,22.0,101.0,96.39,56.8
2016,9,12,7,15,450.0,55.0,0.7,22.5,153.0,148.68,97.86
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,211.2,149.17
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,271.09,199.43
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,336.38,252.87
2016,9,12,8,15,669.0,86.5,1.25,25.5,368.5,398.26,302.94
2016,9,12,8,30,706.0,92.0,1.4,26.0,423.0,463.16,353.69
2016,9,12,8,45,729.5,97.5,1.55,27.0,474.5,523.08,398.43
2016,9,12,9,0,753.0,103.0,1.7,28.0,526.0,583.05,441.61
2016,9,12,9,15,772.0,106.5,1.7,28.0,573.5,638.78,481.41
2016,9,12,9,30,791.0,110.0,1.7,28.0,621.0,694.07,519.79
2016,9,12,9,45,554.5,215.5,1.7,28.5,585.5,655.99,487.35
2016,9,12,10,0,318.0,321.0,1.7,29.0,550.0,586.32,432.86
2016,9,12,10,15,579.0,221.0,1.7,29.0,663.5,734.81,540.3
2016,9,12,10,30,840.0,121.0,1.7,29.0,777.0,869.81,629.35
2016,9,12,10,45,847.5,122.5,1.75,29.5,805.5,903.97,648.21
2016,9,12,11,0,855.0,124.0,1.8,30.0,834.0,935.22,666.11
2016,9,12,11,15,860.0,125.0,1.85,30.0,854.5,960.49,681.57
2016,9,12,11,30,865.0,126.0,1.9,30.0,875.0,982.42,695.04
2016,9,12,11,45,665.0,245.5,1.95,30.5,826.5,938.97,666.1
2016,9,12,12,0,465.0,365.0,2.0,31.0,778.0,863.85,611.65
2016,9,12,12,15,243.0,344.5,2.0,31.0,561.0,608.96,440.39
2016,9,12,12,30,21.0,324.0,2.0,31.0,344.0,320.04,233.46
2016,9,12,12,45,443.0,226.5,2.05,31.0,620.0,701.77,514.15
2016,9,12,13,0,865.0,129.0,2.1,31.0,896.0,1005.3,710.76
2016,9,12,13,15,493.5,279.5,2.1,31.0,716.0,798.28,572.49
2016,9,12,13,30,122.0,430.0,2.1,31.0,536.0,555.34,400.69
2016,9,12,13,45,480.0,280.0,2.15,31.0,679.5,766.42,556.04
2016,9,12,14,0,838.0,130.0,2.2,31.0,823.0,921.02,660.05
2016,9,12,14,15,829.5,128.0,2.2,30.5,793.5,896.71,645.16
2016,9,12,14,30,821.0,126.0,2.2,30.0,764.0,860.41,624.07
2016,9,12,14,45,806.5,125.5,2.2,30.0,726.5,818.12,597.67
2016,9,12,15,0,792.0,125.0,2.2,30.0,689.0,773.9,569.74
2016,9,12,15,15,776.5,121.5,2.2,30.0,646.5,724.17,537.72
2016,9,12,15,30,761.0,118.0,2.2,30.0,604.0,673.2,503.28
2016,9,12,15,45,736.0,115.5,2.2,30.0,555.0,617.36,464.02
2016,9,12,16,0,711.0,113.0,2.2,30.0,506.0,560.3,422.88
2016,9,12,16,15,682.5,108.0,2.1,29.5,454.5,499.38,378.2
2016,9,12,16,30,654.0,103.0,2.0,29.0,403.0,439.91,333.15
2016,9,12,16,45,611.0,97.0,1.9,29.0,348.5,374.88,281.97
2016,9,12,17,0,568.0,91.0,1.8,29.0,294.0,313.71,232.46
2016,9,12,17,15,511.0,81.5,1.65,28.5,240.0,248.99,179.88
2016,9,12,17,30,454.0,72.0,1.5,28.0,186.0,190.7,131.82
2016,9,12,17,45,362.0,60.0,1.35,27.5,136.0,128.33,82.51
2016,9,12,18,0,270.0,48.0,1.2,27.0,86.0,80.12,46.52
2016,9,12,18,15,157.0,29.5,1.2,26.5,49.0,36.35,15.32
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,10.01,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,15.46,0.0
2016,9,13,6,45,148.5,33.5,0.9,22.5,55.5,42.91,21.83
2016,9,13,7,0,297.0,50.0,1.0,23.0,94.0,90.72,55.01
2016,9,13,7,15,380.5,62.5,1.2,23.5,144.5,140.85,94.15
2016,9,13,7,30,464.0,75.0,1.4,24.0,195.0,204.12,145.7
2016,9,13,7,45,439.0,96.0,1.6,25.0,232.0,244.81,182.16
2016,9,13,8,0,414.0,117.0,1.8,26.0,269.0,284.58,216.26
2016,9,13,8,15,382.0,146.0,1.75,26.0,304.0,325.35,249.95
2016,9,13,8,30,350.0,175.0,1.7,26.0,339.0,354.68,273.41
2016,9,13,8,45,225.5,211.0,1.7,26.5,321.5,333.54,256.66
2016,9,13,9,0,101.0,247.0,1.7,27.0,304.0,297.06,227.09
2016,9,13,9,15,187.0,266.5,1.6,27.5,383.0,388.11,295.25
2016,9,13,9,30,273.0,286.0,1.5,28.0,462.0,489.15,367.74
2016,9,13,9,45,212.0,314.5,1.45,28.5,456.5,474.61,354.05
2016,9,13,10,0,151.0,343.0,1.4,29.0,451.0,464.29,343.8
2016,9,13,10,15,121.5,356.0,1.3,29.0,446.0,459.41,338.67
2016,9,13,10,30,92.0,369.0,1.2,29.0,441.0,439.16,322.74
2016,9,13,10,45,71.0,367.5,1.15,29.5,424.5,421.55,308.64
2016,9,13,11,0,50.0,366.0,1.1,30.0,408.0,402.51,293.55
2016,9,13,11,15,58.0,384.5,1.1,30.0,434.0,430.62,313.22
2016,9,13,11,30,66.0,403.0,1.1,30.0,460.0,458.92,332.57
2016,9,13,11,45,67.5,410.5,1.1,30.5,470.0,469.36,338.69
2016,9,13,12,0,69.0,418.0,1.1,31.0,480.0,479.54,344.75
2016,9,13,12,15,116.5,435.5,1.15,31.0,540.0,562.04,402.06
2016,9,13,12,30,164.0,453.0,1.2,31.0,600.0,628.45,447.13
2016,9,13,12,45,174.0,450.0,1.25,31.0,605.0,634.79,451.48
2016,9,13,13,0,184.0,447.0,1.3,31.0,610.0,640.09,455.74
2016,9,13,13,15,137.5,432.0,1.4,31.0,553.0,576.0,412.65
2016,9,13,13,30,91.0,417.0,1.5,31.0,496.0,497.47,359.3
2016,9,13,13,45,469.0,268.0,1.6,31.0,656.0,744.34,538.3
2016,9,13,14,0,847.0,119.0,1.7,31.0,816.0,918.64,653.86
2016,9,13,14,15,632.5,218.0,1.75,31.0,728.0,818.21,588.28
2016,9,13,14,30,418.0,317.0,1.8,31.0,640.0,704.73,509.85
2016,9,13,14,45,601.0,220.0,1.9,31.0,659.5,747.66,545.49
2016,9,13,15,0,784.0,123.0,2.0,31.0,679.0,765.65,561.24
2016,9,13,15,15,505.5,205.5,2.05,30.5,555.5,603.93,448.95
2016,9,13,15,30,227.0,288.0,2.1,30.0,432.0,445.36,333.61
2016,9,13,15,45,465.5,199.0,2.2,30.0,464.5,519.35,392.28
2016,9,13,16,0,704.0,110.0,2.3,30.0,497.0,552.86,418.71
2016,9,13,16,15,674.5,105.0,2.25,29.5,445.5,491.76,373.33
2016,9,13,16,30,645.0,100.0,2.2,29.0,394.0,432.24,328.17
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.5,367.82,277.42
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,307.4,228.38
2016,9,13,17,15,498.5,80.0,2.0,28.5,232.0,243.4,176.12
2016,9,13,17,30,440.0,71.0,1.8,28.0,179.0,186.02,128.68
2016,9,13,17,45,348.5,58.5,1.65,27.5,130.0,124.27,79.8
2016,9,13,18,0,257.0,46.0,1.5,27.0,81.0,76.62,44.2
2016,9,13,18,15,128.5,28.0,1.5,26.5,45.5,33.16,12.92
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,12.38,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,42.99,20.69
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,89.46,54.11
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,138.87,92.71
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,201.25,143.42
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,259.69,192.07
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,324.74,245.21
2016,9,14,8,15,368.5,144.0,1.7,26.5,286.0,318.53,244.23
2016,9,14,8,30,166.0,198.0,1.8,27.0,275.0,277.87,213.74
2016,9,14,8,45,215.0,218.5,1.95,27.5,330.5,335.92,258.11
2016,9,14,9,0,264.0,239.0,2.1,28.0,386.0,407.37,311.18
2016,9,14,9,15,501.5,181.5,2.2,28.0,492.0,533.86,407.03
2016,9,14,9,30,739.0,124.0,2.3,28.0,598.0,676.74,511.71
2016,9,14,9,45,752.0,128.5,2.45,28.5,639.0,723.54,542.59
2016,9,14,10,0,765.0,133.0,2.6,29.0,680.0,770.85,573.15
2016,9,14,10,15,777.0,135.5,2.65,29.0,715.5,813.55,600.81
2016,9,14,10,30,789.0,138.0,2.7,29.0,751.0,854.19,626.91
2016,9,14,10,45,795.0,141.5,2.8,29.5,778.5,888.15,647.5
2016,9,14,11,0,801.0,145.0,2.9,30.0,806.0,919.26,666.17
2016,9,14,11,15,807.0,146.5,2.95,30.0,826.5,945.27,682.46
2016,9,14,11,30,813.0,148.0,3.0,30.0,847.0,968.1,696.79
2016,9,14,11,45,821.0,145.0,3.1,30.5,860.5,984.85,706.26
2016,9,14,12,0,829.0,142.0,3.2,31.0,874.0,998.18,713.66
2016,9,14,12,15,550.5,289.5,3.25,31.0,776.5,878.86,633.63
2016,9,14,12,30,272.0,437.0,3.3,31.0,679.0,737.1,531.78
2016,9,14,12,45,548.5,291.0,3.35,31.0,774.5,877.59,635.26
2016,9,14,13,0,825.0,145.0,3.4,31.0,870.0,995.14,714.15
2016,9,14,13,15,413.0,143.5,3.4,31.0,506.5,581.8,434.66
2016,9,14,13,30,1.0,142.0,3.4,31.0,143.0,128.45,92.94
2016,9,14,13,45,36.0,262.0,3.4,31.0,291.5,285.12,212.32
2016,9,14,14,0,71.0,382.0,3.4,31.0,440.0,438.72,324.37
2016,9,14,14,15,430.5,259.0,3.4,31.0,591.0,673.87,500.4
2016,9,14,14,30,790.0,136.0,3.4,31.0,742.0,844.76,621.13
2016,9,14,14,45,779.5,132.0,3.45,31.0,706.5,802.98,593.12
2016,9,14,15,0,769.0,128.0,3.5,31.0,671.0,759.13,564.9
2016,9,14,15,15,513.0,204.5,3.45,30.5,557.0,608.83,457.93
2016,9,14,15,30,257.0,281.0,3.4,30.0,443.0,469.68,354.6
2016,9,14,15,45,480.5,195.0,3.35,30.0,467.5,525.41,399.79
2016,9,14,16,0,704.0,109.0,3.3,30.0,492.0,551.74,420.88
2016,9,14,16,15,675.0,104.0,3.15,29.5,441.0,490.87,375.01
2016,9,14,16,30,646.0,99.0,3.0,29.0,390.0,431.54,329.32
2016,9,14,16,45,614.0,90.5,2.9,29.0,337.5,369.25,279.48
2016,9,14,17,0,582.0,82.0,2.8,29.0,285.0,309.61,230.34
2016,9,14,17,15,524.5,73.5,2.45,28.5,231.5,244.97,177.0
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,186.81,128.46
2016,9,14,17,45,387.0,52.5,1.8,27.5,129.5,127.52,80.74
2016,9,14,18,0,307.0,40.0,1.5,27.0,81.0,78.39,43.39
2016,9,14,18,15,153.5,25.0,1.45,26.5,45.5,31.63,10.09
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.1,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,22.0,10.0,8.5,0.0
2016,9,15,6,45,91.0,33.0,1.25,22.5,44.5,38.19,19.6
2016,9,15,7,0,156.0,57.0,1.5,23.0,79.0,77.2,50.04
2016,9,15,7,15,221.5,79.0,1.4,23.5,126.5,123.09,86.15
2016,9,15,7,30,287.0,101.0,1.3,24.0,174.0,177.45,130.01
2016,9,15,7,45,337.5,118.5,1.2,25.0,225.0,230.61,173.04
2016,9,15,8,0,388.0,136.0,1.1,26.0,276.0,295.13,223.88
2016,9,15,8,15,428.0,149.0,1.1,26.5,327.5,351.67,267.97
2016,9,15,8,30,468.0,162.0,1.1,27.0,379.0,412.11,313.7
2016,9,15,8,45,501.5,171.5,1.1,27.5,428.5,468.95,355.41
2016,9,15,9,0,535.0,181.0,1.1,28.0,478.0,528.2,397.52
2016,9,15,9,15,383.5,236.0,1.2,28.5,458.5,500.64,375.45
2016,9,15,9,30,232.0,291.0,1.3,29.0,439.0,456.77,341.18
2016,9,15,9,45,422.5,252.5,1.45,29.5,544.5,596.58,442.75
2016,9,15,10,0,613.0,214.0,1.6,30.0,650.0,735.74,539.17
2016,9,15,10,15,443.0,289.5,1.7,30.0,613.0,688.86,502.77
2016,9,15,10,30,273.0,365.0,1.8,30.0,576.0,621.67,453.31
2016,9,15,10,45,463.5,300.0,1.95,30.5,674.5,751.05,545.22
2016,9,15,11,0,654.0,235.0,2.1,31.0,773.0,881.89,633.67
2016,9,15,11,15,661.0,237.5,2.15,31.0,793.0,907.28,648.79
2016,9,15,11,30,668.0,240.0,2.2,31.0,813.0,930.01,663.18
2016,9,15,11,45,665.5,245.5,2.3,31.0,824.0,943.51,672.0
2016,9,15,12,0,663.0,251.0,2.4,31.0,835.0,953.86,678.97
2016,9,15,12,15,664.5,251.5,2.45,31.0,838.0,960.06,683.14
2016,9,15,12,30,666.0,252.0,2.5,31.0,841.0,963.1,685.45
2016,9,15,12,45,514.0,327.0,2.55,31.5,780.5,880.86,627.71
2016,9,15,13,0,362.0,402.0,2.6,32.0,720.0,788.0,562.87
2016,9,15,13,15,504.0,327.0,2.6,32.0,761.5,859.83,614.88
2016,9,15,13,30,646.0,252.0,2.6,32.0,803.0,916.14,655.03
2016,9,15,13,45,625.5,257.0,2.6,32.0,779.5,887.24,635.91
2016,9,15,14,0,605.0,262.0,2.6,32.0,756.0,856.26,616.06
2016,9,15,14,15,421.0,314.0,2.6,32.0,652.0,721.29,523.33
2016,9,15,14,30,237.0,366.0,2.6,32.0,548.0,575.0,420.6
2016,9,15,14,45,436.0,281.0,2.65,32.0,594.5,668.08,491.3
2016,9,15,15,0,635.0,196.0,2.7,32.0,641.0,726.09,535.48
2016,9,15,15,15,616.0,190.0,2.7,31.5,599.5,676.63,502.39
2016,9,15,15,30,597.0,184.0,2.7,31.0,558.0,626.73,468.93
2016,9,15,15,45,576.5,174.5,2.75,31.0,511.5,567.9,427.66
2016,9,15,16,0,556.0,165.0,2.8,31.0,465.0,514.24,388.95
2016,9,15,16,15,523.5,155.5,2.65,30.5,415.0,454.71,345.06
2016,9,15,16,30,491.0,146.0,2.5,30.0,365.0,397.54,301.76
2016,9,15,16,45,458.0,131.5,2.45,30.0,314.5,337.96,255.13
2016,9,15,17,0,425.0,117.0,2.4,30.0,264.0,281.55,209.78
2016,9,15,17,15,368.0,102.0,2.1,29.0,212.5,220.62,161.09
2016,9,15,17,30,311.0,87.0,1.8,28.0,161.0,166.45,117.33
2016,9,15,17,45,243.5,67.0,1.55,27.5,115.0,112.75,74.64
2016,9,15,18,0,176.0,47.0,1.3,27.0,69.0,66.17,39.01
2016,9,15,18,15,88.0,23.5,1.25,26.5,34.5,26.11,6.71
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,11.75,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,43.15,20.01
2016,9,16,7,0,292.0,47.0,1.1,24.0,89.0,89.99,54.24
2016,9,16,7,15,375.0,59.5,0.9,24.5,138.5,140.18,93.52
2016,9,16,7,30,458.0,72.0,0.7,25.0,188.0,203.52,144.66
2016,9,16,7,45,515.0,80.5,0.5,26.0,241.5,262.22,192.25
2016,9,16,8,0,572.0,89.0,0.3,27.0,295.0,327.22,242.9
2016,9,16,8,15,611.0,96.0,0.4,27.5,348.5,388.39,290.78
2016,9,16,8,30,650.0,103.0,0.5,28.0,402.0,452.91,339.58
2016,9,16,8,45,676.0,109.0,0.6,28.5,452.5,511.92,382.89
2016,9,16,9,0,702.0,115.0,0.7,29.0,503.0,572.06,425.63
2016,9,16,9,15,723.0,119.0,0.7,29.0,550.0,627.47,463.78
2016,9,16,9,30,744.0,123.0,0.7,29.0,597.0,680.76,499.47
2016,9,16,9,45,759.5,126.5,0.7,29.5,639.0,730.58,530.2
2016,9,16,10,0,775.0,130.0,0.7,30.0,681.0,779.14,558.76
2016,9,16,10,15,438.0,249.5,0.7,30.5,564.0,645.88,464.66
2016,9,16,10,30,101.0,369.0,0.7,31.0,447.0,449.17,323.57
2016,9,16,10,45,456.0,255.5,0.7,31.5,627.0,700.25,501.36
2016,9,16,11,0,811.0,142.0,0.7,32.0,807.0,928.44,643.51
2016,9,16,11,15,816.5,143.0,0.7,32.0,827.5,953.53,654.75
2016,9,16,11,30,822.0,144.0,0.7,32.0,848.0,975.38,666.86
2016,9,16,11,45,841.5,134.5,0.75,32.0,863.5,985.44,673.11
2016,9,16,12,0,861.0,125.0,0.8,32.0,879.0,1003.55,684.4
2016,9,16,12,15,861.5,125.5,0.85,32.0,882.5,1009.37,688.43
2016,9,16,12,30,862.0,126.0,0.9,32.0,886.0,1011.5,690.57
2016,9,16,12,45,860.5,125.5,1.0,32.5,881.0,1006.88,688.42
2016,9,16,13,0,859.0,125.0,1.1,33.0,876.0,998.58,684.19
2016,9,16,13,15,856.0,124.5,1.15,33.0,862.5,985.17,677.49
2016,9,16,13,30,853.0,124.0,1.2,33.0,849.0,968.22,668.75
2016,9,16,13,45,849.0,122.0,1.25,33.0,827.5,945.31,656.42
2016,9,16,14,0,845.0,120.0,1.3,33.0,806.0,919.1,642.07
2016,9,16,14,15,836.5,118.0,1.4,33.0,776.0,885.66,623.77
2016,9,16,14,30,828.0,116.0,1.5,33.0,746.0,856.97,608.23
2016,9,16,14,45,812.0,116.0,1.6,33.0,708.5,813.46,582.83
2016,9,16,15,0,796.0,116.0,1.7,33.0,671.0,768.14,555.85
2016,9,16,15,15,780.5,113.0,1.75,33.0,628.5,718.5,525.02
2016,9,16,15,30,765.0,110.0,1.8,33.0,586.0,667.63,491.91
2016,9,16,15,45,745.5,105.5,1.85,33.0,538.0,611.64,453.62
2016,9,16,16,0,726.0,101.0,1.9,33.0,490.0,556.29,414.55
2016,9,16,16,15,697.0,96.5,1.85,32.5,438.5,494.77,370.13
2016,9,16,16,30,668.0,92.0,1.8,32.0,387.0,434.75,325.25
2016,9,16,16,45,629.0,85.5,1.75,31.5,333.0,370.19,275.47
2016,9,16,17,0,590.0,79.0,1.7,31.0,279.0,309.07,226.65
2016,9,16,17,15,531.0,70.5,1.55,30.5,225.5,243.52,173.46
2016,9,16,17,30,472.0,62.0,1.4,30.0,172.0,184.65,125.0
2016,9,16,17,45,384.0,50.0,1.25,29.5,123.0,124.17,77.18
2016,9,16,18,0,296.0,38.0,1.1,29.0,74.0,74.89,40.36
2016,9,16,18,15,148.0,19.0,1.1,28.5,37.0,25.49,3.22
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,12.29,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,52.0,44.69,19.52
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,95.41,56.6
2016,9,17,7,15,422.0,53.5,1.85,24.5,140.5,147.58,97.93
2016,9,17,7,30,506.0,64.0,1.7,25.0,191.0,210.25,149.45
2016,9,17,7,45,558.0,72.0,1.55,26.0,244.5,269.72,199.1
2016,9,17,8,0,610.0,80.0,1.4,27.0,298.0,334.84,251.73
2016,9,17,8,15,647.5,86.0,1.15,27.5,351.5,396.48,300.12
2016,9,17,8,30,685.0,92.0,0.9,28.0,405.0,461.22,348.29
2016,9,17,8,45,708.5,97.5,0.65,29.0,455.5,520.1,388.69
2016,9,17,9,0,732.0,103.0,0.4,30.0,506.0,578.78,426.09
2016,9,17,9,15,752.0,107.0,0.45,30.0,553.0,634.66,464.54
2016,9,17,9,30,772.0,111.0,0.5,30.0,600.0,690.24,501.79
2016,9,17,9,45,781.5,116.0,0.55,30.5,641.0,738.17,530.9
2016,9,17,10,0,791.0,121.0,0.6,31.0,682.0,784.27,558.28
2016,9,17,10,15,802.5,123.5,0.7,31.0,717.0,827.34,585.36
2016,9,17,10,30,814.0,126.0,0.8,31.0,752.0,868.23,610.96
2016,9,17,10,45,501.5,266.0,0.9,31.5,656.5,753.81,534.07
2016,9,17,11,0,189.0,406.0,1.0,32.0,561.0,591.66,420.54
2016,9,17,11,15,511.0,271.5,1.05,32.0,704.0,796.02,564.09
2016,9,17,11,30,833.0,137.0,1.1,32.0,847.0,979.95,679.21
2016,9,17,11,45,833.0,139.5,1.15,32.5,858.5,994.66,684.74
2016,9,17,12,0,833.0,142.0,1.2,33.0,870.0,1005.73,690.34
2016,9,17,12,15,834.0,142.5,1.2,33.0,873.0,1011.99,693.76
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,1014.55,695.18
2016,9,17,12,45,834.0,142.0,1.3,33.0,871.0,1009.78,694.06
2016,9,17,13,0,833.0,141.0,1.4,33.0,866.0,1001.33,690.85
2016,9,17,13,15,829.5,140.5,1.45,33.0,852.0,987.32,683.58
2016,9,17,13,30,826.0,140.0,1.5,33.0,838.0,969.79,674.28
2016,9,17,13,45,820.0,138.0,1.55,33.0,816.0,944.88,660.47
2016,9,17,14,0,814.0,136.0,1.6,33.0,794.0,916.8,644.69
2016,9,17,14,15,805.0,134.0,1.6,33.0,764.5,883.01,624.66
2016,9,17,14,30,796.0,132.0,1.6,33.0,735.0,846.57,602.87
2016,9,17,14,45,770.5,136.0,1.65,33.0,695.5,800.22,574.98
2016,9,17,15,0,745.0,140.0,1.7,33.0,656.0,755.96,548.09
2016,9,17,15,15,516.5,204.5,1.7,33.0,551.5,612.19,448.9
2016,9,17,15,30,288.0,269.0,1.7,33.0,447.0,480.62,354.71
2016,9,17,15,45,476.5,195.0,1.75,33.0,461.0,523.26,389.09
2016,9,17,16,0,665.0,121.0,1.8,33.0,475.0,540.43,402.97
2016,9,17,16,15,633.5,115.0,1.75,32.5,423.5,478.98,358.22
2016,9,17,16,30,602.0,109.0,1.7,32.0,372.0,419.45,313.88
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.0,355.18,264.06
2016,9,17,17,0,518.0,92.0,1.6,32.0,266.0,294.84,215.9
2016,9,17,17,15,456.5,81.5,1.45,31.0,213.5,227.96,162.78
2016,9,17,17,30,395.0,71.0,1.3,30.0,161.0,171.74,117.33
2016,9,17,17,45,306.0,56.0,1.2,29.5,113.5,113.68,71.94
2016,9,17,18,0,217.0,41.0,1.1,29.0,66.0,67.07,37.28
2016,9,17,18,15,108.5,20.5,1.15,28.5,33.0,24.57,0.69
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.5,1.45,23.0,5.5,0.0,0.0
2016,9,18,6,30,35.0,11.0,1.6,23.0,11.0,10.66,0.0
2016,9,18,6,45,138.0,30.0,1.8,23.5,47.0,41.59,19.24
2016,9,18,7,0,241.0,49.0,2.0,24.0,83.0,86.2,53.28
2016,9,18,7,15,324.5,63.5,2.0,24.5,131.5,135.52,92.03
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,195.45,140.84
2016,9,18,7,45,466.0,88.5,2.0,25.5,232.5,253.0,188.81
2016,9,18,8,0,524.0,99.0,2.0,26.0,285.0,320.8,244.03
2016,9,18,8,15,565.0,107.0,2.0,26.5,338.0,381.37,292.52
2016,9,18,8,30,606.0,115.0,2.0,27.0,391.0,445.57,342.22
2016,9,18,8,45,634.5,121.0,2.0,27.5,441.0,503.81,385.92
2016,9,18,9,0,663.0,127.0,2.0,28.0,491.0,563.51,429.2
2016,9,18,9,15,685.5,132.0,1.9,28.5,537.5,619.19,467.72
2016,9,18,9,30,708.0,137.0,1.8,29.0,584.0,675.01,504.93
2016,9,18,9,45,721.5,142.0,1.75,29.5,625.0,723.68,536.29
2016,9,18,10,0,735.0,147.0,1.7,30.0,666.0,771.06,565.05
2016,9,18,10,15,747.5,150.0,1.6,30.0,701.0,813.87,590.75
2016,9,18,10,30,760.0,153.0,1.5,30.0,736.0,850.31,611.86
2016,9,18,10,45,768.0,156.0,1.4,30.5,763.5,884.55,629.96
2016,9,18,11,0,776.0,159.0,1.3,31.0,791.0,916.12,646.0
2016,9,18,11,15,782.0,160.5,1.15,31.0,811.0,941.37,658.34
2016,9,18,11,30,788.0,162.0,1.0,31.0,831.0,963.52,668.5
2016,9,18,11,45,825.0,141.5,0.85,31.5,851.0,990.04,679.59
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,1002.54,681.9
2016,9,18,12,15,690.5,233.5,0.6,32.0,836.0,971.37,661.04
2016,9,18,12,30,519.0,346.0,0.5,32.0,801.0,909.97,618.22
2016,9,18,12,45,495.5,348.0,0.4,32.0,780.5,886.34,602.65
2016,9,18,13,0,472.0,350.0,0.3,32.0,760.0,860.44,585.29
2016,9,18,13,15,665.0,234.0,0.35,32.0,800.0,930.45,634.32
2016,9,18,13,30,858.0,118.0,0.4,32.0,840.0,967.89,656.93
2016,9,18,13,45,853.5,116.0,0.45,32.0,818.5,944.2,644.07
2016,9,18,14,0,849.0,114.0,0.5,32.0,797.0,917.22,630.07
2016,9,18,14,15,841.0,112.5,0.55,32.0,767.5,884.46,612.48
2016,9,18,14,30,833.0,111.0,0.6,32.0,738.0,848.9,593.01
2016,9,18,14,45,599.5,201.5,0.7,32.0,641.0,729.87,519.25
2016,9,18,15,0,366.0,292.0,0.8,32.0,544.0,594.75,428.49
2016,9,18,15,15,567.0,199.0,0.85,32.0,560.5,644.58,468.34
2016,9,18,15,30,768.0,106.0,0.9,32.0,577.0,665.32,486.11
2016,9,18,15,45,747.0,102.0,0.95,32.0,529.0,608.64,447.58
2016,9,18,16,0,726.0,98.0,1.0,32.0,481.0,551.89,408.43
2016,9,18,16,15,696.5,93.5,1.0,31.5,429.0,490.9,365.21
2016,9,18,16,30,667.0,89.0,1.0,31.0,377.0,430.64,320.85
2016,9,18,16,45,627.5,82.5,1.0,31.0,323.5,365.93,270.94
2016,9,18,17,0,588.0,76.0,1.0,31.0,270.0,304.73,222.07
2016,9,18,17,15,526.5,68.0,0.95,30.5,216.5,239.1,169.3
2016,9,18,17,30,465.0,60.0,0.9,30.0,163.0,180.47,121.38
2016,9,18,17,45,371.0,48.0,0.85,29.5,115.0,119.48,73.63
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,70.51,37.22
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,23.7,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,51.0,11.0,1.9,24.0,12.0,11.08,0.0
2016,9,19,6,45,189.0,26.5,2.2,24.5,49.5,43.06,18.0
2016,9,19,7,0,327.0,42.0,2.5,25.0,87.0,94.78,56.22
2016,9,19,7,15,416.5,52.5,2.55,25.5,137.5,147.78,98.13
2016,9,19,7,30,506.0,63.0,2.6,26.0,188.0,211.98,150.89
