Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,45,568.5,69.5,2.65,27.0,243.0,273.72,202.5
2016,9,19,8,0,631.0,76.0,2.7,28.0,298.0,342.33,258.47
2016,9,19,8,15,669.0,81.0,2.6,28.5,352.5,404.45,308.5
2016,9,19,8,30,707.0,86.0,2.5,29.0,407.0,469.66,359.02
2016,9,19,8,45,734.0,90.0,2.45,29.5,458.5,529.57,403.93
2016,9,19,9,0,761.0,94.0,2.4,30.0,510.0,590.93,448.21
2016,9,19,9,15,780.5,97.5,2.25,30.5,557.5,647.31,486.91
2016,9,19,9,30,800.0,101.0,2.1,31.0,605.0,703.25,523.35
2016,9,19,9,45,814.0,103.5,2.0,31.5,646.5,753.08,553.57
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,801.35,581.99
2016,9,19,10,15,839.0,108.0,1.85,32.0,723.5,837.7,603.66
2016,9,19,10,30,850.0,110.0,1.8,32.0,759.0,878.05,627.74
2016,9,19,10,45,858.5,111.0,1.8,32.5,787.5,912.51,646.97
2016,9,19,11,0,867.0,112.0,1.8,33.0,816.0,944.05,664.23
2016,9,19,11,15,871.5,113.0,1.9,33.0,836.0,968.63,679.63
2016,9,19,11,30,876.0,114.0,2.0,33.0,856.0,989.8,693.04
2016,9,19,11,45,881.5,113.0,2.1,33.5,868.5,1006.31,702.27
2016,9,19,12,0,887.0,112.0,2.2,34.0,881.0,1019.21,709.39
2016,9,19,12,15,887.5,112.0,2.25,34.0,884.0,1024.39,712.82
2016,9,19,12,30,888.0,112.0,2.3,34.0,887.0,1025.77,714.12
2016,9,19,12,45,887.0,111.5,2.4,34.5,881.5,1021.28,711.05
2016,9,19,13,0,886.0,111.0,2.5,35.0,876.0,1012.99,705.78
2016,9,19,13,15,882.5,110.5,2.55,35.0,861.5,998.47,697.74
2016,9,19,13,30,879.0,110.0,2.6,35.0,847.0,980.33,687.57
2016,9,19,13,45,873.5,108.5,2.7,35.0,824.5,955.69,673.78
2016,9,19,14,0,868.0,107.0,2.8,35.0,802.0,927.72,657.85
2016,9,19,14,15,859.5,105.5,2.85,35.0,772.0,893.88,637.69
2016,9,19,14,30,851.0,104.0,2.9,35.0,742.0,857.21,615.57
2016,9,19,14,45,839.5,102.0,2.95,35.0,704.5,814.89,589.54
2016,9,19,15,0,828.0,100.0,3.0,35.0,667.0,770.41,561.78
2016,9,19,15,15,812.5,97.5,3.0,34.5,623.5,725.62,534.3
2016,9,19,15,30,797.0,95.0,3.0,34.0,580.0,673.76,501.11
2016,9,19,15,45,775.5,92.0,3.0,34.0,531.5,616.43,460.79
2016,9,19,16,0,754.0,89.0,3.0,34.0,483.0,559.03,419.28
2016,9,19,16,15,725.0,84.5,2.85,33.5,430.5,496.19,373.03
2016,9,19,16,30,696.0,80.0,2.7,33.0,378.0,435.03,326.48
2016,9,19,16,45,655.5,74.5,2.55,32.5,323.5,369.34,275.07
2016,9,19,17,0,615.0,69.0,2.4,32.0,269.0,307.25,224.81
2016,9,19,17,15,553.0,62.0,2.2,31.0,215.5,240.95,170.91
2016,9,19,17,30,491.0,55.0,2.0,30.0,162.0,181.67,121.96
2016,9,19,17,45,392.0,44.0,1.8,29.5,113.0,119.22,72.67
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,69.42,35.47
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,23.17,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,11.56,0.0
2016,9,20,6,45,210.5,25.5,1.85,23.5,50.0,45.53,18.51
2016,9,20,7,0,354.0,40.0,2.1,24.0,88.0,97.96,57.78
2016,9,20,7,15,443.0,50.0,2.0,24.5,139.5,152.25,101.08
2016,9,20,7,30,532.0,60.0,1.9,25.0,191.0,217.65,155.08
2016,9,20,7,45,594.0,66.0,1.85,26.0,246.5,280.38,207.54
2016,9,20,8,0,656.0,72.0,1.8,27.0,302.0,349.87,263.99
2016,9,20,8,15,693.0,77.0,1.7,27.5,356.5,413.0,314.42
2016,9,20,8,30,730.0,82.0,1.6,28.0,411.0,478.74,364.74
2016,9,20,8,45,757.5,85.5,1.5,29.0,463.5,540.06,408.94
2016,9,20,9,0,785.0,89.0,1.4,30.0,516.0,602.4,451.72
2016,9,20,9,15,804.0,92.0,1.45,30.5,563.5,659.05,490.65
2016,9,20,9,30,823.0,95.0,1.5,31.0,611.0,715.13,527.21
2016,9,20,9,45,837.0,97.5,1.55,31.5,653.5,760.42,554.88
2016,9,20,10,0,851.0,100.0,1.6,32.0,696.0,808.91,584.3
2016,9,20,10,15,861.0,102.0,1.65,32.0,731.5,851.54,610.69
2016,9,20,10,30,871.0,104.0,1.7,32.0,767.0,891.69,635.36
2016,9,20,10,45,878.0,105.5,1.8,32.5,795.0,925.87,655.37
2016,9,20,11,0,885.0,107.0,1.9,33.0,823.0,956.98,673.4
2016,9,20,11,15,890.0,108.0,1.9,33.0,843.5,982.37,688.12
2016,9,20,11,30,895.0,109.0,1.9,33.0,864.0,1004.29,700.77
2016,9,20,11,45,897.5,109.5,1.95,33.5,875.5,1019.58,708.62
2016,9,20,12,0,900.0,110.0,2.0,34.0,887.0,1031.11,714.33
2016,9,20,12,15,900.5,110.5,2.0,34.0,890.0,1036.81,717.5
2016,9,20,12,30,901.0,111.0,2.0,34.0,893.0,1038.64,718.52
2016,9,20,12,45,899.5,110.5,2.0,34.5,887.5,1033.5,714.03
2016,9,20,13,0,898.0,110.0,2.0,35.0,882.0,1024.53,707.43
2016,9,20,13,15,894.5,109.5,2.0,35.0,867.5,1009.77,698.95
2016,9,20,13,30,891.0,109.0,2.0,35.0,853.0,991.34,688.37
2016,9,20,13,45,885.0,108.0,2.05,35.0,830.0,966.41,674.43
2016,9,20,14,0,879.0,107.0,2.1,35.0,807.0,938.14,658.42
2016,9,20,14,15,871.0,105.0,2.05,34.5,776.5,903.81,638.88
2016,9,20,14,30,863.0,103.0,2.0,34.0,746.0,866.59,617.4
2016,9,20,14,45,834.5,109.0,2.0,34.0,704.5,824.87,592.02
2016,9,20,15,0,806.0,115.0,2.0,34.0,663.0,775.03,561.06
2016,9,20,15,15,789.5,111.5,2.0,34.0,619.5,723.4,528.5
2016,9,20,15,30,773.0,108.0,2.0,34.0,576.0,670.63,493.77
2016,9,20,15,45,750.5,104.5,2.0,34.0,527.0,613.12,454.08
2016,9,20,16,0,728.0,101.0,2.0,34.0,478.0,556.76,414.03
2016,9,20,16,15,697.0,95.5,1.9,33.5,425.0,492.83,367.75
2016,9,20,16,30,666.0,90.0,1.8,33.0,372.0,430.68,321.21
2016,9,20,16,45,622.0,84.0,1.7,32.5,317.5,364.55,270.2
2016,9,20,17,0,578.0,78.0,1.6,32.0,263.0,302.48,220.67
2016,9,20,17,15,514.0,69.0,1.45,31.0,209.5,235.69,167.07
2016,9,20,17,30,450.0,60.0,1.3,30.0,156.0,176.27,118.63
2016,9,20,17,45,349.5,47.0,1.15,29.5,108.0,114.26,70.2
2016,9,20,18,0,249.0,34.0,1.0,29.0,60.0,64.07,32.71
2016,9,20,18,15,124.5,17.0,1.0,28.5,30.0,21.75,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,8.0,6.85,0.0
2016,9,21,6,45,111.5,29.0,0.8,23.5,43.0,38.26,16.19
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,84.89,53.56
2016,9,21,7,15,284.5,68.5,0.95,24.5,126.5,134.62,92.66
2016,9,21,7,30,365.0,86.0,1.0,25.0,175.0,194.65,141.15
2016,9,21,7,45,433.0,97.0,1.1,26.0,229.0,253.92,189.27
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,321.03,242.64
2016,9,21,8,15,345.0,148.5,1.2,27.5,278.5,313.37,239.42
2016,9,21,8,30,189.0,189.0,1.2,28.0,274.0,286.19,219.04
2016,9,21,8,45,187.5,217.5,1.25,28.5,310.5,325.06,248.0
2016,9,21,9,0,186.0,246.0,1.3,29.0,347.0,363.54,275.55
2016,9,21,9,15,218.5,263.0,1.35,29.5,392.0,412.98,311.06
2016,9,21,9,30,251.0,280.0,1.4,30.0,437.0,475.87,355.22
2016,9,21,9,45,250.5,302.0,1.45,30.5,468.0,510.7,378.09
2016,9,21,10,0,250.0,324.0,1.5,31.0,499.0,544.77,400.2
2016,9,21,10,15,518.5,238.0,1.55,31.0,624.0,708.91,517.76
2016,9,21,10,30,787.0,152.0,1.6,31.0,749.0,877.46,629.35
2016,9,21,10,45,806.5,148.0,1.65,31.5,779.5,915.64,650.11
2016,9,21,11,0,826.0,144.0,1.7,32.0,810.0,951.5,670.6
2016,9,21,11,15,563.0,272.5,1.8,32.0,732.0,851.87,605.24
2016,9,21,11,30,300.0,401.0,1.9,32.0,654.0,723.88,515.98
2016,9,21,11,45,590.0,264.0,2.0,32.5,768.5,893.72,634.67
2016,9,21,12,0,880.0,127.0,2.1,33.0,883.0,1029.81,719.1
2016,9,21,12,15,881.0,127.0,2.2,33.0,886.5,1035.29,722.04
2016,9,21,12,30,882.0,127.0,2.3,33.0,890.0,1036.99,724.12
2016,9,21,12,45,663.5,239.5,2.4,33.5,811.5,951.17,670.42
2016,9,21,13,0,445.0,352.0,2.5,34.0,733.0,837.84,592.5
2016,9,21,13,15,660.5,237.5,2.55,34.0,792.0,931.58,660.35
2016,9,21,13,30,876.0,123.0,2.6,34.0,851.0,991.89,698.55
2016,9,21,13,45,871.0,121.0,2.65,34.0,828.5,967.1,683.55
2016,9,21,14,0,866.0,119.0,2.7,34.0,806.0,938.96,667.17
2016,9,21,14,15,857.5,117.0,2.75,33.5,775.5,904.47,647.99
2016,9,21,14,30,849.0,115.0,2.8,33.0,745.0,874.79,631.75
2016,9,21,14,45,839.0,112.0,2.85,33.0,707.5,831.88,605.28
2016,9,21,15,0,829.0,109.0,2.9,33.0,670.0,786.68,577.04
2016,9,21,15,15,813.5,106.0,2.9,33.0,626.0,735.32,543.96
2016,9,21,15,30,798.0,103.0,2.9,33.0,582.0,682.67,508.89
2016,9,21,15,45,778.0,99.0,2.9,33.0,533.0,625.02,468.37
2016,9,21,16,0,758.0,95.0,2.9,33.0,484.0,567.15,426.52
2016,9,21,16,15,728.5,90.0,2.8,32.5,431.0,503.85,379.96
2016,9,21,16,30,699.0,85.0,2.7,32.0,378.0,441.23,332.31
2016,9,21,16,45,658.5,78.5,2.6,31.5,323.0,374.21,279.78
2016,9,21,17,0,618.0,72.0,2.5,31.0,268.0,310.81,228.33
2016,9,21,17,15,555.0,64.0,2.2,30.0,213.5,242.98,172.87
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,182.32,122.55
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,118.79,72.4
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,68.08,33.79
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,21.53,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,9.88,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,44.03,16.99
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,95.29,57.61
2016,9,22,7,15,402.0,55.0,1.5,22.5,134.5,150.39,101.91
2016,9,22,7,30,489.0,67.0,1.4,23.0,185.0,215.04,155.39
2016,9,22,7,45,540.0,77.5,1.3,24.0,238.5,276.2,206.58
2016,9,22,8,0,591.0,88.0,1.2,25.0,292.0,342.92,260.53
2016,9,22,8,15,630.5,94.5,1.3,26.0,346.5,405.34,309.89
2016,9,22,8,30,670.0,101.0,1.4,27.0,401.0,471.06,359.88
2016,9,22,8,45,694.0,108.0,1.5,28.0,451.5,531.19,403.92
2016,9,22,9,0,718.0,115.0,1.6,29.0,502.0,592.17,446.93
2016,9,22,9,15,739.0,119.5,1.7,29.0,549.5,648.92,487.48
2016,9,22,9,30,760.0,124.0,1.8,29.0,597.0,705.49,526.98
2016,9,22,9,45,774.0,128.5,1.95,29.5,638.5,753.31,558.1
2016,9,22,10,0,788.0,133.0,2.1,30.0,680.0,802.12,589.12
2016,9,22,10,15,799.0,135.5,2.15,30.5,715.0,844.53,614.72
2016,9,22,10,30,810.0,138.0,2.2,31.0,750.0,884.69,638.6
2016,9,22,10,45,816.0,141.0,2.25,31.5,777.5,918.32,658.05
2016,9,22,11,0,822.0,144.0,2.3,32.0,805.0,948.98,675.54
2016,9,22,11,15,827.0,145.5,2.35,32.0,824.5,973.96,690.79
2016,9,22,11,30,832.0,147.0,2.4,32.0,844.0,995.61,704.07
2016,9,22,11,45,825.0,154.0,2.5,32.5,852.5,1007.7,710.52
2016,9,22,12,0,818.0,161.0,2.6,33.0,861.0,1015.96,714.76
2016,9,22,12,15,818.0,161.0,2.65,33.0,863.5,1020.19,717.63
2016,9,22,12,30,818.0,161.0,2.7,33.0,866.0,1020.77,718.39
2016,9,22,12,45,812.0,163.0,2.8,33.0,859.0,1013.72,715.01
2016,9,22,13,0,806.0,165.0,2.9,33.0,852.0,1003.11,709.53
2016,9,22,13,15,545.5,281.5,2.95,33.0,743.0,859.22,615.32
2016,9,22,13,30,285.0,398.0,3.0,33.0,634.0,703.03,506.08
2016,9,22,13,45,222.5,394.0,3.1,33.0,575.0,617.21,448.3
2016,9,22,14,0,160.0,390.0,3.2,33.0,516.0,548.92,400.62
2016,9,22,14,15,454.5,275.0,3.25,33.0,614.0,715.72,524.72
2016,9,22,14,30,749.0,160.0,3.3,33.0,712.0,840.57,613.74
2016,9,22,14,45,714.5,166.0,3.35,33.0,670.5,789.78,580.22
2016,9,22,15,0,680.0,172.0,3.4,33.0,629.0,738.63,546.28
2016,9,22,15,15,382.5,218.5,3.4,32.5,472.0,527.32,395.33
2016,9,22,15,30,85.0,265.0,3.4,32.0,315.0,315.99,237.36
2016,9,22,15,45,146.5,243.0,3.45,32.0,321.0,338.79,256.62
2016,9,22,16,0,208.0,221.0,3.5,32.0,327.0,345.09,262.43
2016,9,22,16,15,118.0,188.5,3.4,31.5,247.5,251.33,191.31
2016,9,22,16,30,28.0,156.0,3.3,31.0,168.0,161.24,122.0
2016,9,22,16,45,219.0,132.5,3.25,30.5,202.5,229.74,174.95
2016,9,22,17,0,410.0,109.0,3.2,30.0,237.0,267.65,200.02
2016,9,22,17,15,345.0,93.5,2.9,29.5,186.0,204.94,149.02
2016,9,22,17,30,280.0,78.0,2.6,29.0,135.0,150.11,104.48
2016,9,22,17,45,190.5,57.0,2.3,28.5,90.0,91.34,58.76
2016,9,22,18,0,101.0,36.0,2.0,28.0,45.0,47.69,25.25
2016,9,22,18,15,50.5,18.0,1.95,27.5,22.5,18.75,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,22.5,2.4,23.5,38.0,34.66,12.23
2016,9,23,7,0,238.0,45.0,2.7,24.0,76.0,86.01,52.95
2016,9,23,7,15,328.5,59.0,2.85,24.5,124.5,137.0,93.35
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,199.51,144.6
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.0,264.11,198.38
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,335.43,257.09
2016,9,23,8,15,426.0,130.5,3.45,26.5,290.5,342.75,265.93
2016,9,23,8,30,268.0,179.0,3.5,27.0,298.0,326.72,254.02
2016,9,23,8,45,508.0,137.0,3.6,27.5,397.0,448.89,349.29
2016,9,23,9,0,748.0,95.0,3.7,28.0,496.0,590.18,456.21
2016,9,23,9,15,768.0,98.0,3.75,28.0,543.0,645.68,496.76
2016,9,23,9,30,788.0,101.0,3.8,28.0,590.0,700.78,535.88
2016,9,23,9,45,807.0,101.5,3.85,28.5,632.0,751.64,569.17
2016,9,23,10,0,826.0,102.0,3.9,29.0,674.0,794.92,596.7
2016,9,23,10,15,836.5,104.0,3.9,29.0,709.0,836.88,624.04
2016,9,23,10,30,847.0,106.0,3.9,29.0,744.0,876.48,649.55
2016,9,23,10,45,856.0,107.0,3.95,29.5,772.0,911.05,670.44
2016,9,23,11,0,865.0,108.0,4.0,30.0,800.0,942.73,689.3
2016,9,23,11,15,870.0,109.0,4.0,30.0,819.5,967.46,704.65
2016,9,23,11,30,875.0,110.0,4.0,30.0,839.0,988.78,717.85
2016,9,23,11,45,867.0,117.0,4.0,30.5,848.0,999.99,723.09
2016,9,23,12,0,859.0,124.0,4.0,31.0,857.0,1007.26,725.95
2016,9,23,12,15,859.5,124.0,4.05,31.0,860.0,1011.96,729.08
2016,9,23,12,30,860.0,124.0,4.1,31.0,863.0,1012.96,729.98
2016,9,23,12,45,858.0,124.0,4.15,31.5,856.5,1007.73,725.54
2016,9,23,13,0,856.0,124.0,4.2,32.0,850.0,998.84,718.92
2016,9,23,13,15,598.5,252.0,4.2,32.0,756.0,885.98,643.96
2016,9,23,13,30,341.0,380.0,4.2,32.0,662.0,739.16,538.73
2016,9,23,13,45,587.0,251.0,4.25,32.0,719.0,849.01,621.77
2016,9,23,14,0,833.0,122.0,4.3,32.0,776.0,920.94,671.97
2016,9,23,14,15,570.0,228.0,4.3,32.0,667.5,776.06,572.79
2016,9,23,14,30,307.0,334.0,4.3,32.0,559.0,620.13,459.27
2016,9,23,14,45,192.0,317.5,4.35,32.0,456.0,482.27,360.34
2016,9,23,15,0,77.0,301.0,4.4,32.0,353.0,354.29,265.31
2016,9,23,15,15,416.0,204.0,4.35,31.5,453.0,537.73,408.83
2016,9,23,15,30,755.0,107.0,4.3,31.0,553.0,656.36,500.01
2016,9,23,15,45,676.5,119.5,4.3,31.0,493.5,581.82,444.27
2016,9,23,16,0,598.0,132.0,4.3,31.0,434.0,510.6,390.84
2016,9,23,16,15,620.5,110.5,4.15,30.5,393.0,466.15,357.61
2016,9,23,16,30,643.0,89.0,4.0,30.0,352.0,417.58,319.61
2016,9,23,16,45,598.5,82.0,3.85,30.0,298.5,351.57,266.25
2016,9,23,17,0,554.0,75.0,3.7,30.0,245.0,289.76,214.96
2016,9,23,17,15,485.5,66.0,3.4,29.5,192.5,223.22,159.98
2016,9,23,17,30,417.0,57.0,3.1,29.0,140.0,164.66,111.29
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.5,102.06,62.17
2016,9,23,18,0,206.0,30.0,2.5,28.0,49.0,55.32,26.01
2016,9,23,18,15,103.0,15.0,2.55,27.5,24.5,18.41,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.0,34.71,11.52
2016,9,24,7,0,232.0,45.0,3.0,24.0,74.0,85.87,53.0
2016,9,24,7,15,322.5,59.0,3.1,24.0,122.0,136.64,93.51
2016,9,24,7,30,413.0,73.0,3.2,24.0,170.0,198.94,145.03
2016,9,24,7,45,476.0,82.0,3.35,24.5,223.0,260.82,197.21
2016,9,24,8,0,539.0,91.0,3.5,25.0,276.0,327.34,252.43
2016,9,24,8,15,307.5,137.0,3.6,25.5,246.5,287.03,224.16
2016,9,24,8,30,76.0,183.0,3.7,26.0,217.0,215.3,167.42
2016,9,24,8,45,386.5,147.0,3.85,26.5,350.5,389.39,305.35
2016,9,24,9,0,697.0,111.0,4.0,27.0,484.0,577.64,449.18
2016,9,24,9,15,718.5,115.5,4.0,27.5,530.5,633.61,489.02
2016,9,24,9,30,740.0,120.0,4.0,28.0,577.0,689.5,528.27
2016,9,24,9,45,407.0,216.0,4.05,28.5,470.0,558.84,426.69
2016,9,24,10,0,74.0,312.0,4.1,29.0,363.0,365.87,276.2
2016,9,24,10,15,441.0,218.5,4.05,29.0,547.0,625.78,475.38
2016,9,24,10,30,808.0,125.0,4.0,29.0,731.0,871.62,648.29
2016,9,24,10,45,819.0,125.0,4.0,29.0,759.0,906.35,669.04
2016,9,24,11,0,830.0,125.0,4.0,29.0,787.0,938.36,689.33
2016,9,24,11,15,450.5,257.5,4.0,29.0,618.5,730.48,543.36
2016,9,24,11,30,71.0,390.0,4.0,29.0,450.0,457.05,339.2
2016,9,24,11,45,63.5,388.5,4.0,29.5,442.5,448.95,333.24
2016,9,24,12,0,56.0,387.0,4.0,30.0,435.0,440.41,326.07
2016,9,24,12,15,179.5,399.0,4.0,30.0,552.5,595.67,440.36
2016,9,24,12,30,303.0,411.0,4.0,30.0,670.0,750.58,549.65
2016,9,24,12,45,262.0,416.5,4.05,30.5,639.5,713.65,521.56
2016,9,24,13,0,221.0,422.0,4.1,31.0,609.0,659.43,482.81
2016,9,24,13,15,525.5,276.5,4.05,31.0,710.0,835.38,612.6
2016,9,24,13,30,830.0,131.0,4.0,31.0,811.0,967.02,702.31
2016,9,24,13,45,821.5,130.5,4.0,31.0,788.0,940.68,684.75
2016,9,24,14,0,813.0,130.0,4.0,31.0,765.0,911.3,666.33
2016,9,24,14,15,803.0,128.0,4.0,30.5,734.5,876.09,645.28
2016,9,24,14,30,793.0,126.0,4.0,30.0,704.0,838.34,622.33
2016,9,24,14,45,746.5,139.5,4.0,30.0,660.5,787.98,589.24
2016,9,24,15,0,700.0,153.0,4.0,30.0,617.0,734.68,553.55
2016,9,24,15,15,680.0,148.0,3.95,29.5,574.0,682.55,518.17
2016,9,24,15,30,660.0,143.0,3.9,29.0,531.0,629.96,481.58
2016,9,24,15,45,630.5,138.5,3.9,29.0,482.5,571.54,438.94
2016,9,24,16,0,601.0,134.0,3.9,29.0,434.0,514.23,396.09
2016,9,24,16,15,565.0,126.0,3.7,28.5,383.0,451.39,348.45
2016,9,24,16,30,529.0,118.0,3.5,28.0,332.0,387.23,298.56
2016,9,24,16,45,476.0,108.5,3.35,28.0,279.5,322.02,246.11
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,262.34,197.03
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,198.96,145.2
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,144.07,100.23
2016,9,24,17,45,191.0,51.5,2.6,26.5,83.0,86.15,54.83
2016,9,24,18,0,99.0,32.0,2.4,26.0,40.0,43.37,20.64
2016,9,24,18,15,49.5,16.0,2.4,25.5,20.0,16.81,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.05,23.0,19.5,17.21,4.0
2016,9,25,7,0,0.0,39.0,2.2,23.0,39.0,34.93,22.26
2016,9,25,7,15,14.5,62.5,2.3,23.0,66.0,59.79,42.79
2016,9,25,7,30,29.0,86.0,2.4,23.0,93.0,89.26,67.19
2016,9,25,7,45,44.5,109.5,2.5,23.5,123.5,119.17,91.66
2016,9,25,8,0,60.0,133.0,2.6,24.0,154.0,151.1,117.47
2016,9,25,8,15,94.0,160.0,2.6,24.0,198.5,197.32,154.55
2016,9,25,8,30,128.0,187.0,2.6,24.0,243.0,254.81,200.04
2016,9,25,8,45,149.0,211.5,2.65,24.5,284.5,299.51,234.36
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,346.3,269.64
2016,9,25,9,15,204.5,256.5,2.65,25.0,375.0,400.12,310.26
2016,9,25,9,30,239.0,277.0,2.6,25.0,424.0,456.85,352.31
2016,9,25,9,45,233.5,299.5,2.6,25.5,451.0,487.0,372.67
2016,9,25,10,0,228.0,322.0,2.6,26.0,478.0,516.07,391.99
2016,9,25,10,15,298.5,324.0,2.6,26.0,540.0,601.16,453.65
2016,9,25,10,30,369.0,326.0,2.6,26.0,602.0,677.35,507.63
2016,9,25,10,45,584.0,234.0,2.6,26.0,689.0,810.71,603.98
2016,9,25,11,0,799.0,142.0,2.6,26.0,776.0,928.55,682.61
2016,9,25,11,15,624.0,239.0,2.55,26.0,742.0,885.28,650.99
2016,9,25,11,30,449.0,336.0,2.5,26.0,708.0,820.36,601.95
2016,9,25,11,45,279.0,377.5,2.5,26.5,610.0,686.6,506.11
2016,9,25,12,0,109.0,419.0,2.5,27.0,512.0,528.81,391.0
2016,9,25,12,15,130.0,424.0,2.45,27.0,535.0,573.08,423.23
2016,9,25,12,30,151.0,429.0,2.4,27.0,558.0,599.81,442.0
2016,9,25,12,45,270.0,400.0,2.4,27.0,628.5,704.95,517.87
2016,9,25,13,0,389.0,371.0,2.4,27.0,699.0,790.46,578.39
2016,9,25,13,15,239.5,382.0,2.3,27.0,582.5,648.85,477.52
2016,9,25,13,30,90.0,393.0,2.2,27.0,466.0,478.43,354.81
2016,9,25,13,45,137.5,387.5,2.15,27.0,496.0,531.38,394.93
2016,9,25,14,0,185.0,382.0,2.1,27.0,526.0,565.53,420.28
2016,9,25,14,15,94.0,277.5,2.0,26.5,351.0,367.58,277.47
2016,9,25,14,30,3.0,173.0,1.9,26.0,176.0,158.98,119.27
2016,9,25,14,45,1.5,114.5,1.85,26.0,116.0,103.35,76.58
2016,9,25,15,0,0.0,56.0,1.8,26.0,56.0,49.57,34.17
2016,9,25,15,15,0.0,72.5,1.8,25.5,72.5,64.2,46.11
2016,9,25,15,30,0.0,89.0,1.8,25.0,89.0,78.86,58.09
2016,9,25,15,45,0.0,60.5,1.85,25.0,60.5,53.49,37.85
2016,9,25,16,0,0.0,32.0,1.9,25.0,32.0,28.23,17.46
2016,9,25,16,15,0.0,28.0,1.85,24.5,28.0,24.68,14.68
2016,9,25,16,30,0.0,24.0,1.8,24.0,24.0,21.13,11.86
2016,9,25,16,45,0.0,20.0,1.75,24.0,20.0,17.6,8.97
2016,9,25,17,0,0.0,16.0,1.7,24.0,16.0,14.06,6.05
2016,9,25,17,15,0.0,12.5,1.65,23.5,12.5,10.98,3.47
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,7.9,0.86
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,4.82,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.75,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.91,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.0,3.7,19.0,7.0,6.14,0.0
2016,9,26,7,0,0.0,14.0,3.8,19.0,14.0,12.3,4.31
2016,9,26,7,15,0.0,24.0,3.85,19.0,24.0,21.12,11.95
2016,9,26,7,30,0.0,34.0,3.9,19.0,34.0,29.95,19.58
2016,9,26,7,45,0.0,45.5,4.0,19.0,45.5,40.13,28.24
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,50.33,36.79
2016,9,26,8,15,0.0,82.0,4.15,19.0,82.0,72.81,55.46
2016,9,26,8,30,0.0,107.0,4.2,19.0,107.0,95.75,74.26
2016,9,26,8,45,0.0,101.0,4.3,19.0,101.0,89.97,69.21
2016,9,26,9,0,0.0,95.0,4.4,19.0,95.0,84.34,64.34
2016,9,26,9,15,0.0,86.5,4.4,19.0,86.5,76.63,57.79
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,69.09,51.43
2016,9,26,9,45,0.0,68.5,4.4,19.0,68.5,60.67,44.39
2016,9,26,10,0,0.0,59.0,4.4,19.0,59.0,52.26,37.38
2016,9,26,10,15,0.5,106.5,4.4,19.0,107.0,95.24,72.32
2016,9,26,10,30,1.0,154.0,4.4,19.0,155.0,139.53,107.83
2016,9,26,10,45,3.5,173.0,4.4,19.5,176.0,159.63,123.52
2016,9,26,11,0,6.0,192.0,4.4,20.0,197.0,179.96,139.29
2016,9,26,11,15,8.0,209.5,4.4,20.0,216.0,198.6,153.87
2016,9,26,11,30,10.0,227.0,4.4,20.0,235.0,217.38,168.5
2016,9,26,11,45,9.0,215.5,4.4,20.5,223.0,205.57,158.77
2016,9,26,12,0,8.0,204.0,4.4,21.0,211.0,193.74,149.15
2016,9,26,12,15,9.0,211.5,4.35,21.0,219.5,201.91,155.54
2016,9,26,12,30,10.0,219.0,4.3,21.0,228.0,210.05,161.9
2016,9,26,12,45,18.0,273.0,4.25,21.5,288.5,269.98,208.21
2016,9,26,13,0,26.0,327.0,4.2,22.0,349.0,347.52,266.97
2016,9,26,13,15,14.0,240.5,4.15,22.0,253.0,234.29,180.07
2016,9,26,13,30,2.0,154.0,4.1,22.0,157.0,140.66,106.85
2016,9,26,13,45,1.0,120.0,4.1,22.0,121.5,108.25,81.37
2016,9,26,14,0,0.0,86.0,4.1,22.0,86.0,76.38,56.02
2016,9,26,14,15,7.5,166.0,4.05,22.0,171.5,156.57,120.29
2016,9,26,14,30,15.0,246.0,4.0,22.0,257.0,239.2,185.36
2016,9,26,14,45,9.5,213.0,3.95,22.0,220.0,202.45,156.66
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,166.42,128.49
2016,9,26,15,15,2.0,164.5,3.8,22.0,166.0,150.27,115.96
2016,9,26,15,30,0.0,149.0,3.7,22.0,149.0,134.36,103.54
2016,9,26,15,45,0.0,88.0,3.65,22.0,88.0,77.94,58.28
2016,9,26,16,0,0.0,27.0,3.6,22.0,27.0,23.81,14.06
2016,9,26,16,15,0.0,24.0,3.55,21.5,24.0,21.14,11.96
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,18.49,9.83
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,15.39,7.27
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,12.3,4.68
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,9.22,2.08
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,6.14,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,3.94,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.75,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.91,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,2.95,17.0,18.0,15.87,2.12
2016,9,27,7,0,0.0,36.0,3.0,17.0,36.0,32.21,20.55
2016,9,27,7,15,8.0,59.0,3.05,17.0,61.0,55.2,40.25
2016,9,27,7,30,16.0,82.0,3.1,17.0,86.0,79.26,60.81
2016,9,27,7,45,28.0,105.0,3.2,17.5,113.5,109.39,86.08
2016,9,27,8,0,40.0,128.0,3.3,18.0,141.0,138.42,110.11
2016,9,27,8,15,21.0,135.0,3.3,18.5,142.0,133.02,105.43
2016,9,27,8,30,2.0,142.0,3.3,19.0,143.0,130.07,102.42
2016,9,27,8,45,17.0,173.5,3.35,19.5,182.5,168.82,133.58
2016,9,27,9,0,32.0,205.0,3.4,20.0,222.0,217.69,172.31
2016,9,27,9,15,32.0,223.0,3.3,20.5,241.5,237.25,186.84
2016,9,27,9,30,32.0,241.0,3.2,21.0,261.0,256.86,201.26
2016,9,27,9,45,90.5,282.0,3.1,21.5,343.0,346.41,270.99
2016,9,27,10,0,149.0,323.0,3.0,22.0,425.0,453.87,351.82
2016,9,27,10,15,155.5,336.0,2.9,22.0,447.5,479.19,369.47
2016,9,27,10,30,162.0,349.0,2.8,22.0,470.0,504.47,387.29
2016,9,27,10,45,209.0,364.5,2.7,22.5,526.0,569.67,434.16
2016,9,27,11,0,256.0,380.0,2.6,23.0,582.0,652.19,491.65
2016,9,27,11,15,304.0,378.0,2.55,23.0,623.5,703.12,527.38
2016,9,27,11,30,352.0,376.0,2.5,23.0,665.0,754.49,563.1
2016,9,27,11,45,269.5,399.0,2.45,23.0,622.5,701.86,523.37
2016,9,27,12,0,187.0,422.0,2.4,23.0,580.0,629.28,470.3
2016,9,27,12,15,138.0,415.5,2.4,23.0,532.5,573.56,429.97
2016,9,27,12,30,89.0,409.0,2.4,23.0,485.0,499.61,376.01
2016,9,27,12,45,143.5,413.0,2.4,23.0,533.5,575.77,432.65
2016,9,27,13,0,198.0,417.0,2.4,23.0,582.0,633.21,474.49
2016,9,27,13,15,135.0,397.5,2.4,23.0,509.0,547.05,411.64
2016,9,27,13,30,72.0,378.0,2.4,23.0,436.0,446.0,337.59
2016,9,27,13,45,76.0,369.0,2.4,23.0,429.0,438.72,333.3
2016,9,27,14,0,80.0,360.0,2.4,23.0,422.0,431.03,328.26
2016,9,27,14,15,176.0,346.0,2.35,22.5,474.5,514.39,393.29
2016,9,27,14,30,272.0,332.0,2.3,22.0,527.0,589.87,450.93
2016,9,27,14,45,267.0,313.5,2.3,22.0,496.0,555.01,425.97
2016,9,27,15,0,262.0,295.0,2.3,22.0,465.0,519.66,401.1
2016,9,27,15,15,288.5,268.0,2.2,22.0,443.0,498.43,386.75
2016,9,27,15,30,315.0,241.0,2.1,22.0,421.0,474.06,369.66
2016,9,27,15,45,206.5,225.0,2.05,22.0,339.0,360.84,283.13
2016,9,27,16,0,98.0,209.0,2.0,22.0,257.0,260.44,204.71
2016,9,27,16,15,93.5,185.0,1.85,22.0,226.5,228.71,180.19
2016,9,27,16,30,89.0,161.0,1.7,22.0,196.0,197.46,155.38
2016,9,27,16,45,304.0,118.0,1.55,22.0,210.5,251.64,196.8
2016,9,27,17,0,519.0,75.0,1.4,22.0,225.0,275.9,209.53
2016,9,27,17,15,447.0,65.0,1.2,21.5,173.5,209.62,153.51
2016,9,27,17,30,375.0,55.0,1.0,21.0,122.0,149.9,103.19
2016,9,27,17,45,272.5,39.5,0.85,20.5,79.0,91.24,56.12
2016,9,27,18,0,170.0,24.0,0.7,20.0,36.0,44.02,13.55
2016,9,27,18,15,85.0,12.0,0.7,20.0,18.0,14.67,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,37.5,37.81,7.03
2016,9,28,7,0,344.0,35.0,2.2,18.0,75.0,99.36,60.08
2016,9,28,7,15,437.5,45.0,2.2,18.5,125.5,155.31,106.66
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,222.94,164.25
2016,9,28,7,45,591.5,61.5,2.2,19.5,231.0,286.29,219.36
2016,9,28,8,0,652.0,68.0,2.2,20.0,286.0,356.18,278.51
2016,9,28,8,15,690.5,73.5,2.1,20.5,340.0,420.56,331.53
2016,9,28,8,30,729.0,79.0,2.0,21.0,394.0,487.37,384.31
2016,9,28,8,45,757.5,82.5,1.9,22.0,446.0,549.24,430.42
2016,9,28,9,0,786.0,86.0,1.8,23.0,498.0,612.17,475.19
2016,9,28,9,15,805.5,89.0,1.7,23.5,545.0,669.0,514.54
2016,9,28,9,30,825.0,92.0,1.6,24.0,592.0,725.26,550.59
2016,9,28,9,45,839.5,94.5,1.55,24.5,634.0,770.28,577.96
2016,9,28,10,0,854.0,97.0,1.5,25.0,676.0,818.89,607.22
2016,9,28,10,15,864.5,98.5,1.45,25.5,711.0,861.05,631.52
2016,9,28,10,30,875.0,100.0,1.4,26.0,746.0,900.72,653.79
2016,9,28,10,45,882.5,101.5,1.35,26.5,773.5,934.92,672.19
2016,9,28,11,0,890.0,103.0,1.3,27.0,801.0,966.04,688.42
2016,9,28,11,15,894.5,104.0,1.3,27.0,820.5,990.44,702.49
2016,9,28,11,30,899.0,105.0,1.3,27.0,840.0,1011.3,714.49
2016,9,28,11,45,906.5,102.5,1.35,27.5,852.0,1027.71,723.27
2016,9,28,12,0,914.0,100.0,1.4,28.0,864.0,1040.41,729.92
2016,9,28,12,15,914.5,100.0,1.4,28.0,866.5,1044.93,732.37
2016,9,28,12,30,915.0,100.0,1.4,28.0,869.0,1045.51,732.67
2016,9,28,12,45,914.0,99.5,1.45,28.0,862.5,1040.1,730.33
2016,9,28,13,0,913.0,99.0,1.5,28.0,856.0,1030.77,725.78
2016,9,28,13,15,909.5,98.0,1.5,28.0,841.0,1014.56,716.36
2016,9,28,13,30,906.0,97.0,1.5,28.0,826.0,994.63,704.8
2016,9,28,13,45,901.5,95.5,1.5,28.5,802.5,969.58,688.78
2016,9,28,14,0,897.0,94.0,1.5,29.0,779.0,941.08,670.71
2016,9,28,14,15,889.0,92.5,1.5,29.0,748.5,906.14,649.9
2016,9,28,14,30,881.0,91.0,1.5,29.0,718.0,868.28,627.15
2016,9,28,14,45,871.5,88.5,1.5,29.0,680.0,825.37,600.92
2016,9,28,15,0,862.0,86.0,1.5,29.0,642.0,780.09,572.86
2016,9,28,15,15,847.0,83.5,1.45,28.5,598.0,728.59,540.84
2016,9,28,15,30,832.0,81.0,1.4,28.0,554.0,675.73,507.31
2016,9,28,15,45,813.0,77.5,1.4,28.0,505.0,621.89,469.73
2016,9,28,16,0,794.0,74.0,1.4,28.0,456.0,563.32,427.45
2016,9,28,16,15,765.0,70.0,1.3,27.5,403.0,498.79,379.6
2016,9,28,16,30,736.0,66.0,1.2,27.0,350.0,435.69,331.03
2016,9,28,16,45,695.0,60.5,1.15,27.0,295.5,367.71,276.62
2016,9,28,17,0,654.0,55.0,1.1,27.0,241.0,303.35,223.19
2016,9,28,17,15,586.0,48.5,1.05,26.0,187.0,234.1,165.94
2016,9,28,17,30,518.0,42.0,1.0,25.0,133.0,172.52,114.14
2016,9,28,17,45,400.0,31.0,0.95,24.5,86.0,106.08,61.26
2016,9,28,18,0,282.0,20.0,0.9,24.0,39.0,52.61,11.0
2016,9,28,18,15,141.0,10.0,0.9,23.5,19.5,15.25,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.0,39.73,5.49
2016,9,29,7,0,392.0,33.0,3.9,16.0,78.0,106.51,64.23
2016,9,29,7,15,486.5,42.5,3.95,16.5,130.0,165.37,114.23
2016,9,29,7,30,581.0,52.0,4.0,17.0,182.0,235.99,175.55
2016,9,29,7,45,640.0,57.5,4.1,17.5,238.0,300.84,233.32
2016,9,29,8,0,699.0,63.0,4.2,18.0,294.0,371.65,294.81
2016,9,29,8,15,736.0,68.0,4.25,18.5,349.5,437.45,350.72
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,505.99,406.86
2016,9,29,8,45,801.0,76.0,4.4,20.0,458.0,569.32,456.39
