Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,0,829.0,79.0,4.5,21.0,511.0,633.56,504.83
2016,9,29,9,15,848.0,81.5,4.45,21.5,559.0,687.06,543.97
2016,9,29,9,30,867.0,84.0,4.4,22.0,607.0,743.68,582.32
2016,9,29,9,45,882.0,85.5,4.4,22.5,650.0,794.98,616.29
2016,9,29,10,0,897.0,87.0,4.4,23.0,693.0,844.54,648.57
2016,9,29,10,15,907.0,89.0,4.4,23.5,728.5,888.32,676.29
2016,9,29,10,30,917.0,91.0,4.4,24.0,764.0,929.44,701.85
2016,9,29,10,45,924.5,92.0,4.4,24.5,792.5,964.24,722.85
2016,9,29,11,0,932.0,93.0,4.4,25.0,821.0,995.8,741.54
2016,9,29,11,15,936.5,94.0,4.4,25.0,841.0,1021.02,757.41
2016,9,29,11,30,941.0,95.0,4.4,25.0,861.0,1042.53,770.9
2016,9,29,11,45,941.0,97.0,4.45,25.5,872.0,1056.82,778.49
2016,9,29,12,0,941.0,99.0,4.5,26.0,883.0,1067.1,783.61
2016,9,29,12,15,942.0,99.0,4.5,26.0,885.5,1072.16,786.69
2016,9,29,12,30,943.0,99.0,4.5,26.0,888.0,1073.17,787.32
2016,9,29,12,45,942.0,98.5,4.5,26.0,881.5,1067.54,783.78
2016,9,29,13,0,941.0,98.0,4.5,26.0,875.0,1057.89,777.79
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.0,1042.29,767.75
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,1022.83,755.31
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,997.08,739.09
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,967.77,720.54
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,931.92,697.3
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,893.04,671.95
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,847.36,641.77
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,799.54,609.85
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,746.71,574.99
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,697.01,541.84
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,637.09,497.42
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,576.87,451.56
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,510.49,399.82
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,445.67,347.62
2016,9,29,16,45,705.5,63.5,2.9,23.5,298.5,374.86,289.24
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,308.17,232.4
2016,9,29,17,15,588.5,50.5,2.35,22.0,187.0,236.66,171.49
2016,9,29,17,30,517.0,43.0,2.1,21.0,132.0,173.05,116.69
2016,9,29,17,45,390.0,31.5,1.85,20.0,84.0,104.74,61.49
2016,9,29,18,0,263.0,20.0,1.6,19.0,36.0,50.16,5.53
2016,9,29,18,15,131.5,10.0,1.6,18.5,18.0,14.8,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.0,40.65,3.48
2016,9,30,7,0,401.0,33.0,2.2,14.0,78.0,109.07,66.21
2016,9,30,7,15,496.5,42.0,2.2,14.5,130.5,168.39,117.01
2016,9,30,7,30,592.0,51.0,2.2,15.0,183.0,239.56,178.92
2016,9,30,7,45,649.5,57.5,2.25,15.5,239.5,305.68,237.68
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,377.48,299.62
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,443.26,354.43
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,511.73,408.8
2016,9,30,8,45,807.0,76.5,1.7,18.0,460.0,574.85,455.67
2016,9,30,9,0,833.0,80.0,1.5,19.0,513.0,638.66,500.45
2016,9,30,9,15,851.5,83.0,1.5,19.5,561.0,696.98,541.42
2016,9,30,9,30,870.0,86.0,1.5,20.0,609.0,749.37,575.09
2016,9,30,9,45,882.5,88.5,1.5,20.5,651.0,799.88,606.8
2016,9,30,10,0,895.0,91.0,1.5,21.0,693.0,848.45,636.56
2016,9,30,10,15,905.0,93.0,1.45,21.0,728.5,892.09,663.15
2016,9,30,10,30,915.0,95.0,1.4,21.0,764.0,933.06,687.64
2016,9,30,10,45,921.0,96.5,1.35,21.5,791.5,966.9,705.84
2016,9,30,11,0,927.0,98.0,1.3,22.0,819.0,997.41,721.75
2016,9,30,11,15,931.0,99.0,1.25,22.0,838.5,1021.95,735.15
2016,9,30,11,30,935.0,100.0,1.2,22.0,858.0,1042.78,746.27
2016,9,30,11,45,939.0,99.0,1.15,22.5,869.0,1057.6,752.27
2016,9,30,12,0,943.0,98.0,1.1,23.0,880.0,1068.5,755.98
2016,9,30,12,15,943.5,98.0,1.1,23.0,882.0,1072.98,758.4
2016,9,30,12,30,944.0,98.0,1.1,23.0,884.0,1073.39,758.59
2016,9,30,12,45,942.5,97.5,1.15,23.5,877.0,1067.17,754.5
2016,9,30,13,0,941.0,97.0,1.2,24.0,870.0,1056.93,748.16
2016,9,30,13,15,937.5,96.5,1.2,24.0,854.5,1040.74,738.83
2016,9,30,13,30,934.0,96.0,1.2,24.0,839.0,1020.73,727.31
2016,9,30,13,45,929.0,94.0,1.3,24.0,815.0,993.9,713.35
2016,9,30,14,0,924.0,92.0,1.4,24.0,791.0,963.54,697.0
2016,9,30,14,15,915.5,90.5,1.45,24.0,759.0,927.23,675.89
2016,9,30,14,30,907.0,89.0,1.5,24.0,727.0,887.94,652.63
2016,9,30,14,45,895.5,87.0,1.55,24.5,687.5,842.86,624.01
2016,9,30,15,0,884.0,85.0,1.6,25.0,648.0,795.5,593.55
2016,9,30,15,15,868.0,82.5,1.6,24.5,603.0,742.23,560.35
2016,9,30,15,30,852.0,80.0,1.6,24.0,558.0,687.62,525.51
2016,9,30,15,45,831.0,77.0,1.6,24.0,507.5,632.07,486.01
2016,9,30,16,0,810.0,74.0,1.6,24.0,457.0,571.89,441.71
2016,9,30,16,15,779.5,70.0,1.5,23.5,402.5,505.66,391.68
2016,9,30,16,30,749.0,66.0,1.4,23.0,348.0,441.0,340.96
2016,9,30,16,45,704.5,60.5,1.3,23.0,292.0,370.8,283.58
2016,9,30,17,0,660.0,55.0,1.2,23.0,236.0,304.62,227.57
2016,9,30,17,15,587.5,48.0,1.1,22.0,181.5,233.4,167.67
2016,9,30,17,30,515.0,41.0,1.0,21.0,127.0,170.27,113.8
2016,9,30,17,45,386.5,30.0,0.95,20.5,80.0,102.51,59.15
2016,9,30,18,0,258.0,19.0,0.9,20.0,33.0,48.24,0.0
2016,9,30,18,15,129.0,9.5,0.9,19.5,16.5,14.2,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,6.0,0.45,16.5,6.0,5.26,0.0
2016,10,1,7,0,0.0,12.0,0.4,17.0,12.0,10.54,2.87
2016,10,1,7,15,0.0,21.0,0.4,17.0,21.0,18.47,9.88
2016,10,1,7,30,0.0,30.0,0.4,17.0,30.0,26.41,16.82
2016,10,1,7,45,0.0,39.5,0.45,17.5,39.5,34.82,24.0
2016,10,1,8,0,0.0,49.0,0.5,18.0,49.0,43.23,31.05
2016,10,1,8,15,44.0,113.0,0.5,18.5,132.0,127.75,101.05
2016,10,1,8,30,88.0,177.0,0.5,19.0,215.0,218.99,173.84
2016,10,1,8,45,178.5,197.5,0.5,20.0,285.5,306.63,241.49
2016,10,1,9,0,269.0,218.0,0.5,21.0,356.0,405.94,315.36
2016,10,1,9,15,140.5,210.5,0.65,21.5,283.5,311.82,242.27
2016,10,1,9,30,12.0,203.0,0.8,22.0,211.0,195.25,150.16
2016,10,1,9,45,21.5,234.5,0.95,22.5,249.0,233.61,179.96
2016,10,1,10,0,31.0,266.0,1.1,23.0,287.0,285.64,218.96
2016,10,1,10,15,100.5,309.5,1.1,23.5,382.0,392.53,299.16
2016,10,1,10,30,170.0,353.0,1.1,24.0,477.0,519.16,389.75
2016,10,1,10,45,196.0,365.5,1.1,24.5,513.5,562.05,418.03
2016,10,1,11,0,222.0,378.0,1.1,25.0,550.0,605.62,446.98
2016,10,1,11,15,272.0,377.5,1.05,25.0,593.5,675.14,494.0
2016,10,1,11,30,322.0,377.0,1.0,25.0,637.0,729.45,529.82
2016,10,1,11,45,408.5,349.0,1.0,25.0,683.5,790.51,571.54
2016,10,1,12,0,495.0,321.0,1.0,25.0,730.0,867.84,622.45
2016,10,1,12,15,348.5,368.0,0.95,25.0,656.5,755.95,544.78
2016,10,1,12,30,202.0,415.0,0.9,25.0,583.0,640.89,464.96
2016,10,1,12,45,206.5,411.0,0.9,25.5,581.5,640.06,464.97
2016,10,1,13,0,211.0,407.0,0.9,26.0,580.0,638.18,463.16
2016,10,1,13,15,272.0,386.0,0.9,26.0,604.5,689.33,499.22
2016,10,1,13,30,333.0,365.0,0.9,26.0,629.0,720.4,521.36
2016,10,1,13,45,604.5,233.5,0.95,26.0,694.5,850.62,614.52
2016,10,1,14,0,876.0,102.0,1.0,26.0,760.0,930.06,666.12
2016,10,1,14,15,623.0,200.5,1.1,26.0,659.0,797.25,581.66
2016,10,1,14,30,370.0,299.0,1.2,26.0,558.0,641.03,474.04
2016,10,1,14,45,249.5,296.5,1.3,26.0,467.0,524.37,393.15
2016,10,1,15,0,129.0,294.0,1.4,26.0,376.0,403.75,305.65
2016,10,1,15,15,69.5,240.5,1.45,25.5,284.5,285.8,218.92
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,178.3,136.45
2016,10,1,15,45,44.5,192.5,1.55,25.0,214.0,214.32,165.99
2016,10,1,16,0,79.0,198.0,1.6,25.0,235.0,239.16,186.04
2016,10,1,16,15,74.0,175.0,1.55,24.5,206.0,209.21,163.07
2016,10,1,16,30,69.0,152.0,1.5,24.0,177.0,179.83,140.24
2016,10,1,16,45,61.5,128.0,1.45,24.0,148.0,148.98,115.46
2016,10,1,17,0,54.0,104.0,1.4,24.0,119.0,119.08,90.99
2016,10,1,17,15,41.0,80.5,1.25,23.0,90.0,89.06,66.4
2016,10,1,17,30,28.0,57.0,1.1,22.0,61.0,60.72,42.89
2016,10,1,17,45,14.0,35.5,1.0,21.0,37.5,35.95,21.92
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,12.33,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.37,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,35.59,0.0
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,91.29,56.55
2016,10,2,7,15,362.5,52.0,0.55,16.5,116.0,146.63,102.64
2016,10,2,7,30,458.0,66.0,0.5,17.0,165.0,216.53,161.11
2016,10,2,7,45,519.5,76.0,0.5,18.0,219.5,280.0,214.58
2016,10,2,8,0,581.0,86.0,0.5,19.0,274.0,350.21,271.69
2016,10,2,8,15,624.0,93.5,0.6,20.0,328.0,415.21,323.34
2016,10,2,8,30,667.0,101.0,0.7,21.0,382.0,483.84,375.75
2016,10,2,8,45,695.5,107.5,0.8,22.0,433.5,546.0,421.44
2016,10,2,9,0,724.0,114.0,0.9,23.0,485.0,609.39,466.35
2016,10,2,9,15,747.0,118.5,1.0,23.5,533.0,667.63,507.1
2016,10,2,9,30,770.0,123.0,1.1,24.0,581.0,725.79,546.68
2016,10,2,9,45,784.0,127.5,1.2,24.5,622.5,773.02,576.65
2016,10,2,10,0,798.0,132.0,1.3,25.0,664.0,821.81,607.36
2016,10,2,10,15,810.5,135.0,1.35,25.0,699.0,865.87,635.17
2016,10,2,10,30,823.0,138.0,1.4,25.0,734.0,907.72,661.36
2016,10,2,10,45,829.5,141.0,1.45,25.5,761.5,941.53,680.93
2016,10,2,11,0,836.0,144.0,1.5,26.0,789.0,972.33,698.56
2016,10,2,11,15,841.5,145.5,1.55,26.0,808.0,997.36,713.93
2016,10,2,11,30,847.0,147.0,1.6,26.0,827.0,1019.01,727.32
2016,10,2,11,45,885.0,127.0,1.65,26.5,846.5,1034.92,735.82
2016,10,2,12,0,923.0,107.0,1.7,27.0,866.0,1059.06,749.56
2016,10,2,12,15,923.5,107.0,1.7,27.0,867.5,1063.28,751.72
2016,10,2,12,30,924.0,107.0,1.7,27.0,869.0,1063.53,751.83
2016,10,2,12,45,922.5,106.5,1.75,27.5,862.0,1057.24,747.39
2016,10,2,13,0,921.0,106.0,1.8,28.0,855.0,1047.01,740.72
2016,10,2,13,15,917.0,105.0,1.8,28.0,839.5,1029.9,730.7
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,1009.05,718.52
2016,10,2,13,45,907.0,103.0,1.85,28.0,799.5,982.69,703.6
2016,10,2,14,0,901.0,102.0,1.9,28.0,775.0,952.95,686.51
2016,10,2,14,15,891.5,100.5,1.9,28.0,743.0,916.3,664.33
2016,10,2,14,30,882.0,99.0,1.9,28.0,711.0,876.83,640.23
2016,10,2,14,45,862.5,99.5,1.95,28.0,670.5,828.73,610.65
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,785.24,583.76
2016,10,2,15,15,825.0,97.0,2.0,27.5,584.5,730.95,549.69
2016,10,2,15,30,807.0,94.0,2.0,27.0,539.0,675.63,513.59
2016,10,2,15,45,783.0,90.0,2.0,27.0,488.5,614.66,470.11
2016,10,2,16,0,759.0,86.0,2.0,27.0,438.0,553.92,425.44
2016,10,2,16,15,725.0,81.5,1.85,26.5,384.5,488.93,376.29
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,424.95,326.21
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,354.09,269.27
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,288.09,214.38
2016,10,2,17,15,512.0,54.0,1.3,24.0,166.5,216.74,155.16
2016,10,2,17,30,433.0,45.0,1.2,23.0,113.0,154.72,103.15
2016,10,2,17,45,301.5,31.0,1.1,22.0,69.0,88.97,50.58
2016,10,2,18,0,170.0,17.0,1.0,21.0,25.0,36.43,0.0
2016,10,2,18,15,85.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,31.5,34.46,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,63.0,87.7,54.03
2016,10,3,7,15,338.5,52.0,0.6,18.5,111.5,141.8,98.81
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,210.52,156.04
2016,10,3,7,45,497.5,76.5,0.8,19.5,213.0,273.53,209.51
2016,10,3,8,0,560.0,87.0,0.9,20.0,266.0,343.43,267.29
2016,10,3,8,15,603.5,94.0,1.15,21.0,319.5,406.98,318.67
2016,10,3,8,30,647.0,101.0,1.4,22.0,373.0,474.23,371.19
2016,10,3,8,45,684.5,104.5,1.65,23.0,424.5,537.46,419.08
2016,10,3,9,0,722.0,108.0,1.9,24.0,476.0,602.82,467.03
2016,10,3,9,15,744.0,112.0,1.95,24.5,523.0,659.6,507.17
2016,10,3,9,30,766.0,116.0,2.0,25.0,570.0,713.5,543.88
2016,10,3,9,45,782.5,119.5,2.05,25.5,611.5,764.47,576.61
2016,10,3,10,0,799.0,123.0,2.1,26.0,653.0,814.1,607.87
2016,10,3,10,15,811.0,125.5,2.15,26.0,687.5,857.1,635.47
2016,10,3,10,30,823.0,128.0,2.2,26.0,722.0,897.85,661.43
2016,10,3,10,45,834.5,128.0,2.3,26.5,750.0,932.91,682.65
2016,10,3,11,0,846.0,128.0,2.4,27.0,778.0,965.18,702.0
2016,10,3,11,15,851.5,129.0,2.45,27.0,797.0,989.73,717.27
2016,10,3,11,30,857.0,130.0,2.5,27.0,816.0,1010.87,730.49
2016,10,3,11,45,854.5,134.0,2.55,27.5,825.5,1023.8,737.14
2016,10,3,12,0,852.0,138.0,2.6,28.0,835.0,1032.93,741.56
2016,10,3,12,15,852.5,138.0,2.65,28.0,837.0,1036.89,744.34
2016,10,3,12,30,853.0,138.0,2.7,28.0,839.0,1037.08,744.93
2016,10,3,12,45,853.0,136.5,2.75,28.5,832.5,1031.32,740.44
2016,10,3,13,0,853.0,135.0,2.8,29.0,826.0,1021.81,733.76
2016,10,3,13,15,848.5,134.0,2.8,29.0,810.0,1004.69,723.38
2016,10,3,13,30,844.0,133.0,2.8,29.0,794.0,984.05,710.91
2016,10,3,13,45,838.5,131.0,2.85,29.0,770.5,957.97,695.41
2016,10,3,14,0,833.0,129.0,2.9,29.0,747.0,928.68,677.81
2016,10,3,14,15,822.5,126.5,2.9,29.0,715.5,891.32,654.46
2016,10,3,14,30,812.0,124.0,2.9,29.0,684.0,851.42,629.3
2016,10,3,14,45,797.0,121.5,2.95,29.0,645.5,805.5,600.14
2016,10,3,15,0,782.0,119.0,3.0,29.0,607.0,757.84,569.42
2016,10,3,15,15,762.5,115.5,2.95,28.5,562.5,707.05,536.64
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,652.67,499.1
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,591.68,454.89
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,531.49,410.02
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,465.53,359.63
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,402.12,309.66
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,332.72,253.76
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,268.64,200.55
2016,10,3,17,15,429.5,61.5,1.8,25.0,154.5,199.57,143.44
2016,10,3,17,30,350.0,50.0,1.6,24.0,103.0,138.71,92.95
2016,10,3,17,45,230.0,33.0,1.45,23.5,62.0,77.93,44.0
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,25.76,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.0,2.45,20.5,28.0,29.02,0.0
2016,10,4,7,0,149.0,40.0,2.7,21.0,56.0,70.8,43.7
2016,10,4,7,15,241.5,58.0,2.85,21.5,101.5,125.33,88.14
2016,10,4,7,30,334.0,76.0,3.0,22.0,147.0,188.65,140.51
2016,10,4,7,45,179.0,96.5,3.15,22.5,136.0,168.75,130.41
2016,10,4,8,0,24.0,117.0,3.3,23.0,125.0,122.59,95.21
2016,10,4,8,15,311.5,112.0,3.45,23.0,241.0,279.96,222.38
2016,10,4,8,30,599.0,107.0,3.6,23.0,357.0,455.5,361.5
2016,10,4,8,45,329.5,160.0,3.8,23.5,300.5,368.53,292.44
2016,10,4,9,0,60.0,213.0,4.0,24.0,244.0,247.25,193.48
2016,10,4,9,15,129.0,241.0,4.05,24.0,315.0,337.97,265.21
2016,10,4,9,30,198.0,269.0,4.1,24.0,386.0,425.4,332.62
2016,10,4,9,45,119.0,271.0,4.15,24.5,342.5,373.66,290.16
2016,10,4,10,0,40.0,273.0,4.2,25.0,299.0,301.84,232.36
2016,10,4,10,15,171.5,301.5,4.15,25.0,423.5,461.29,356.08
2016,10,4,10,30,303.0,330.0,4.1,25.0,548.0,631.13,481.91
2016,10,4,10,45,162.5,307.0,4.1,25.5,424.5,469.97,359.38
2016,10,4,11,0,22.0,284.0,4.1,26.0,301.0,285.33,216.61
2016,10,4,11,15,399.5,222.5,4.05,26.0,540.0,650.98,498.26
2016,10,4,11,30,777.0,161.0,4.0,26.0,779.0,965.77,717.96
2016,10,4,11,45,804.5,147.0,4.0,26.5,794.5,988.41,728.84
2016,10,4,12,0,832.0,133.0,4.0,27.0,810.0,1007.56,739.6
2016,10,4,12,15,832.0,133.0,3.95,27.0,811.5,1010.86,741.17
2016,10,4,12,30,832.0,133.0,3.9,27.0,813.0,1010.47,740.59
2016,10,4,12,45,830.0,133.0,3.85,27.0,806.0,1004.39,736.44
2016,10,4,13,0,828.0,133.0,3.8,27.0,799.0,994.68,730.09
2016,10,4,13,15,823.5,132.0,3.7,27.0,783.5,977.83,718.86
2016,10,4,13,30,819.0,131.0,3.6,27.0,768.0,957.57,705.55
2016,10,4,13,45,814.5,127.5,3.5,27.5,745.5,931.26,686.96
2016,10,4,14,0,810.0,124.0,3.4,28.0,723.0,901.81,666.44
2016,10,4,14,15,800.0,122.0,3.3,28.0,692.0,866.11,643.1
2016,10,4,14,30,790.0,120.0,3.2,28.0,661.0,827.92,618.04
2016,10,4,14,45,775.5,117.0,3.1,28.0,623.5,782.67,588.01
2016,10,4,15,0,761.0,114.0,3.0,28.0,586.0,735.75,556.62
2016,10,4,15,15,742.0,110.5,2.9,28.0,542.5,683.58,521.21
2016,10,4,15,30,723.0,107.0,2.8,28.0,499.0,632.99,484.96
2016,10,4,15,45,697.5,102.0,2.75,28.5,450.5,573.8,440.84
2016,10,4,16,0,672.0,97.0,2.7,29.0,402.0,515.27,396.25
2016,10,4,16,15,635.0,91.0,2.4,28.5,350.5,450.56,346.75
2016,10,4,16,30,598.0,85.0,2.1,28.0,299.0,388.51,297.82
2016,10,4,16,45,544.5,77.0,1.85,28.0,247.0,320.55,242.67
2016,10,4,17,0,491.0,69.0,1.6,28.0,195.0,258.01,190.6
2016,10,4,17,15,408.0,58.0,1.45,27.0,145.0,189.66,134.78
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,129.84,85.83
2016,10,4,17,45,201.5,31.0,1.2,25.5,56.5,71.27,38.88
2016,10,4,18,0,78.0,15.0,1.1,25.0,18.0,21.55,0.0
2016,10,4,18,15,39.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,28.5,32.16,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,57.0,80.6,49.04
2016,10,5,7,15,294.0,52.5,2.35,22.5,103.5,133.24,92.29
2016,10,5,7,30,394.0,67.0,2.5,23.0,150.0,198.72,146.47
2016,10,5,7,45,468.0,76.0,2.7,23.5,203.0,264.19,201.72
2016,10,5,8,0,542.0,85.0,2.9,24.0,256.0,335.9,261.19
2016,10,5,8,15,587.0,92.5,2.9,24.5,308.5,399.66,313.11
2016,10,5,8,30,632.0,100.0,2.9,25.0,361.0,467.34,366.33
2016,10,5,8,45,399.5,161.5,2.9,26.0,334.0,423.1,330.49
2016,10,5,9,0,167.0,223.0,2.9,27.0,307.0,338.07,261.88
2016,10,5,9,15,155.5,246.0,2.85,27.5,330.5,362.6,279.43
2016,10,5,9,30,144.0,269.0,2.8,28.0,354.0,385.77,295.14
2016,10,5,9,45,469.5,193.0,2.75,28.5,496.5,594.67,453.48
2016,10,5,10,0,795.0,117.0,2.7,29.0,639.0,806.15,601.13
2016,10,5,10,15,806.5,119.5,2.65,29.0,673.0,848.41,626.34
2016,10,5,10,30,818.0,122.0,2.6,29.0,707.0,888.4,651.08
2016,10,5,10,45,827.5,123.0,2.55,29.5,734.0,922.37,670.28
2016,10,5,11,0,837.0,124.0,2.5,30.0,761.0,953.49,687.46
2016,10,5,11,15,842.5,125.0,2.45,30.0,779.5,977.68,701.48
2016,10,5,11,30,848.0,126.0,2.4,30.0,798.0,998.51,713.4
2016,10,5,11,45,862.5,119.5,2.4,30.5,811.0,1005.6,715.8
2016,10,5,12,0,877.0,113.0,2.4,31.0,824.0,1020.12,723.12
2016,10,5,12,15,877.0,113.0,2.4,31.0,825.5,1023.41,724.91
2016,10,5,12,30,877.0,113.0,2.4,31.0,827.0,1022.94,724.6
2016,10,5,12,45,876.0,112.5,2.4,31.5,820.0,1017.16,719.7
2016,10,5,13,0,875.0,112.0,2.4,32.0,813.0,1007.64,712.67
2016,10,5,13,15,870.5,111.0,2.4,32.0,797.0,990.43,702.44
2016,10,5,13,30,866.0,110.0,2.4,32.0,781.0,969.71,690.15
2016,10,5,13,45,860.0,108.0,2.45,32.0,757.5,943.09,674.63
2016,10,5,14,0,854.0,106.0,2.5,32.0,734.0,913.28,657.06
2016,10,5,14,15,844.5,104.0,2.55,32.0,702.5,877.32,635.39
2016,10,5,14,30,835.0,102.0,2.6,32.0,671.0,846.18,616.76
2016,10,5,14,45,822.5,99.5,2.65,32.0,633.0,801.55,588.92
2016,10,5,15,0,810.0,97.0,2.7,32.0,595.0,754.96,559.45
2016,10,5,15,15,792.0,94.0,2.7,31.5,550.5,702.07,525.98
2016,10,5,15,30,774.0,91.0,2.7,31.0,506.0,648.27,490.44
2016,10,5,15,45,749.5,86.5,2.75,31.0,457.5,588.07,447.44
2016,10,5,16,0,725.0,82.0,2.8,31.0,409.0,528.29,403.38
2016,10,5,16,15,689.5,77.5,2.6,30.5,356.5,464.45,354.97
2016,10,5,16,30,654.0,73.0,2.4,30.0,304.0,401.91,305.95
2016,10,5,16,45,602.5,66.0,2.2,29.5,251.0,332.78,250.45
2016,10,5,17,0,551.0,59.0,2.0,29.0,198.0,268.79,197.39
2016,10,5,17,15,467.0,50.0,1.85,28.0,147.0,198.75,139.8
2016,10,5,17,30,383.0,41.0,1.7,27.0,96.0,138.75,90.24
2016,10,5,17,45,244.5,27.0,1.55,26.5,56.5,75.37,38.89
2016,10,5,18,0,106.0,13.0,1.4,26.0,17.0,22.51,0.0
2016,10,5,18,15,53.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,32.59,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,83.03,49.53
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,136.93,93.98
2016,10,6,7,30,422.0,63.0,2.2,24.0,151.0,206.44,151.27
2016,10,6,7,45,512.0,67.5,2.4,24.5,206.0,273.01,207.12
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,349.39,270.08
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,413.81,322.4
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,481.82,375.62
2016,10,6,8,45,726.0,85.5,2.65,26.5,419.0,543.63,422.64
2016,10,6,9,0,764.0,87.0,2.7,27.0,471.0,608.84,470.6
2016,10,6,9,15,785.5,90.5,2.7,27.5,518.0,666.25,511.1
2016,10,6,9,30,807.0,94.0,2.7,28.0,565.0,723.3,548.65
2016,10,6,9,45,828.5,94.0,2.7,28.5,607.0,775.69,581.98
2016,10,6,10,0,850.0,94.0,2.7,29.0,649.0,820.17,609.33
2016,10,6,10,15,861.0,95.5,2.7,29.0,683.5,862.06,635.84
2016,10,6,10,30,872.0,97.0,2.7,29.0,718.0,901.5,660.52
2016,10,6,10,45,580.5,227.0,2.7,29.5,647.0,804.97,592.29
2016,10,6,11,0,289.0,357.0,2.7,30.0,576.0,666.76,489.27
2016,10,6,11,15,598.5,226.5,2.75,30.0,694.0,856.52,626.84
2016,10,6,11,30,908.0,96.0,2.8,30.0,812.0,1014.52,728.65
2016,10,6,11,45,503.0,244.5,2.85,30.5,642.5,792.85,578.7
2016,10,6,12,0,98.0,393.0,2.9,31.0,473.0,496.63,363.67
2016,10,6,12,15,143.0,399.0,2.9,31.0,515.5,567.09,415.62
2016,10,6,12,30,188.0,405.0,2.9,31.0,558.0,619.22,452.61
2016,10,6,12,45,551.5,249.0,2.95,31.5,690.0,850.09,618.44
2016,10,6,13,0,915.0,93.0,3.0,32.0,822.0,1026.42,731.73
2016,10,6,13,15,582.5,233.0,2.95,32.0,694.0,855.48,618.9
2016,10,6,13,30,250.0,373.0,2.9,32.0,566.0,634.83,462.83
2016,10,6,13,45,572.5,230.5,2.9,32.0,654.0,812.51,594.03
2016,10,6,14,0,895.0,88.0,2.9,32.0,742.0,930.65,672.72
2016,10,6,14,15,886.0,86.5,2.9,32.0,710.0,894.42,649.18
2016,10,6,14,30,877.0,85.0,2.9,32.0,678.0,855.4,624.93
2016,10,6,14,45,852.5,88.0,2.9,32.0,637.0,806.17,593.64
2016,10,6,15,0,828.0,91.0,2.9,32.0,596.0,761.8,565.33
2016,10,6,15,15,809.5,88.5,2.9,31.5,551.5,708.35,531.41
2016,10,6,15,30,791.0,86.0,2.9,31.0,507.0,653.99,495.63
2016,10,6,15,45,765.0,82.5,2.9,31.0,457.5,593.14,451.83
2016,10,6,16,0,739.0,79.0,2.9,31.0,408.0,532.8,407.1
2016,10,6,16,15,703.0,74.5,2.65,30.5,355.5,466.95,357.02
2016,10,6,16,30,667.0,70.0,2.4,30.0,303.0,404.43,307.81
2016,10,6,16,45,610.5,64.0,2.2,29.5,249.0,333.64,250.96
2016,10,6,17,0,554.0,58.0,2.0,29.0,195.0,268.54,197.01
2016,10,6,17,15,468.5,49.0,1.85,28.0,144.0,197.96,138.95
2016,10,6,17,30,383.0,40.0,1.7,27.0,93.0,137.62,89.07
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,72.43,35.6
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,19.94,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.0,0.5,22.5,28.5,29.85,0.0
2016,10,7,7,0,256.0,32.0,0.6,23.0,57.0,88.04,51.34
2016,10,7,7,15,361.0,43.5,0.75,23.5,104.0,144.0,97.83
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,213.16,154.75
2016,10,7,7,45,551.0,59.0,1.1,24.5,205.5,279.64,210.41
2016,10,7,8,0,636.0,63.0,1.3,25.0,260.0,355.41,272.47
2016,10,7,8,15,676.0,68.0,1.55,25.5,312.5,418.24,323.63
2016,10,7,8,30,716.0,73.0,1.8,26.0,365.0,485.05,376.18
2016,10,7,8,45,358.0,40.5,2.05,26.5,186.5,270.31,213.79
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.05,0.05
2016,10,7,9,15,0.0,16.0,2.5,27.0,16.0,14.11,5.79
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,21.18,11.47
2016,10,7,9,45,0.0,64.0,2.95,27.5,64.0,56.65,39.74
2016,10,7,10,0,0.0,104.0,3.2,28.0,104.0,92.54,67.86
2016,10,7,10,15,0.0,109.5,3.4,28.0,109.5,97.6,71.65
2016,10,7,10,30,0.0,115.0,3.6,28.0,115.0,102.68,75.48
2016,10,7,10,45,29.0,227.0,3.8,28.0,248.5,247.6,187.97
2016,10,7,11,0,58.0,339.0,4.0,28.0,382.0,394.87,298.14
2016,10,7,11,15,43.0,324.5,4.2,28.0,357.0,365.48,275.4
2016,10,7,11,30,28.0,310.0,4.4,28.0,332.0,335.63,252.74
2016,10,7,11,45,37.5,331.5,4.6,28.0,361.5,368.57,277.61
2016,10,7,12,0,47.0,353.0,4.8,28.0,391.0,401.75,302.41
2016,10,7,12,15,99.0,377.5,4.95,28.0,458.0,481.47,362.69
2016,10,7,12,30,151.0,402.0,5.1,28.0,525.0,579.09,434.68
2016,10,7,12,45,247.5,383.0,5.25,28.0,581.0,672.26,504.34
2016,10,7,13,0,344.0,364.0,5.4,28.0,637.0,745.14,559.04
2016,10,7,13,15,562.5,257.5,5.45,27.5,693.5,856.62,645.27
2016,10,7,13,30,781.0,151.0,5.5,27.0,750.0,942.23,708.36
2016,10,7,13,45,397.0,195.5,5.55,27.0,500.0,608.15,468.22
2016,10,7,14,0,13.0,240.0,5.6,27.0,250.0,233.75,177.4
2016,10,7,14,15,89.0,280.0,5.55,26.5,340.5,355.92,274.57
2016,10,7,14,30,165.0,320.0,5.5,26.0,431.0,476.05,367.55
2016,10,7,14,45,82.5,239.5,5.5,26.0,295.0,302.12,234.3
2016,10,7,15,0,0.0,159.0,5.5,26.0,159.0,144.26,109.54
2016,10,7,15,15,18.5,184.5,5.4,25.5,194.5,182.98,141.36
2016,10,7,15,30,37.0,210.0,5.3,25.0,230.0,230.97,180.22
2016,10,7,15,45,39.5,192.5,5.25,24.5,212.0,213.23,166.98
2016,10,7,16,0,42.0,175.0,5.2,24.0,194.0,195.3,153.46
2016,10,7,16,15,36.0,153.0,5.1,23.5,168.0,167.86,131.9
2016,10,7,16,30,30.0,131.0,5.0,23.0,142.0,141.19,110.6
2016,10,7,16,45,23.0,109.0,4.9,23.0,116.5,114.9,89.06
2016,10,7,17,0,16.0,87.0,4.8,23.0,91.0,85.92,65.02
2016,10,7,17,15,8.0,64.5,4.6,22.0,66.5,61.61,44.84
2016,10,7,17,30,0.0,42.0,4.4,21.0,42.0,38.25,25.29
2016,10,7,17,45,0.0,24.0,4.2,20.5,24.0,21.56,8.78
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.46,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.0,30.2,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,56.0,89.05,53.57
2016,10,8,7,15,361.5,44.5,3.65,14.5,104.0,145.9,103.37
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,215.79,163.79
2016,10,8,7,45,531.0,65.5,3.75,16.0,205.0,280.06,220.39
2016,10,8,8,0,597.0,74.0,3.8,17.0,258.0,351.53,281.61
2016,10,8,8,15,640.0,80.5,3.7,17.5,311.0,416.28,336.24
2016,10,8,8,30,683.0,87.0,3.6,18.0,364.0,484.61,391.77
2016,10,8,8,45,713.5,91.5,3.55,18.5,415.0,546.34,440.35
2016,10,8,9,0,744.0,96.0,3.5,19.0,466.0,609.43,488.29
2016,10,8,9,15,766.0,100.0,3.4,19.5,512.5,664.87,528.8
2016,10,8,9,30,788.0,104.0,3.3,20.0,559.0,721.96,568.08
2016,10,8,9,45,805.5,106.0,3.25,21.0,600.0,772.64,600.33
2016,10,8,10,0,823.0,108.0,3.2,22.0,641.0,821.96,630.84
2016,10,8,10,15,834.5,110.5,3.15,22.5,675.0,864.96,657.55
2016,10,8,10,30,846.0,113.0,3.1,23.0,709.0,905.61,682.26
2016,10,8,10,45,856.0,113.5,3.1,23.5,736.5,939.99,702.77
2016,10,8,11,0,866.0,114.0,3.1,24.0,764.0,961.82,714.8
2016,10,8,11,15,871.5,115.0,3.0,24.5,783.0,985.91,727.63
2016,10,8,11,30,877.0,116.0,2.9,25.0,802.0,1006.61,738.1
2016,10,8,11,45,881.5,115.5,2.85,25.5,812.5,1021.13,745.0
2016,10,8,12,0,886.0,115.0,2.8,26.0,823.0,1031.99,749.66
2016,10,8,12,15,886.5,115.0,2.8,26.0,824.5,1035.61,751.76
2016,10,8,12,30,887.0,115.0,2.8,26.0,826.0,1035.43,751.64
2016,10,8,12,45,887.0,113.5,2.8,26.5,819.0,1029.3,746.41
2016,10,8,13,0,887.0,112.0,2.8,27.0,812.0,1019.38,738.97
2016,10,8,13,15,596.0,234.0,2.8,27.0,700.0,870.01,640.6
2016,10,8,13,30,305.0,356.0,2.8,27.0,588.0,687.17,509.65
2016,10,8,13,45,316.5,340.5,2.85,27.5,575.0,673.64,501.72
2016,10,8,14,0,328.0,325.0,2.9,28.0,562.0,658.26,491.37
2016,10,8,14,15,588.5,213.5,2.9,27.5,615.5,774.14,580.53
2016,10,8,14,30,849.0,102.0,2.9,27.0,669.0,857.1,640.07
2016,10,8,14,45,832.5,101.0,2.9,27.0,629.5,810.29,608.82
2016,10,8,15,0,816.0,100.0,2.9,27.0,590.0,761.77,577.07
2016,10,8,15,15,796.5,96.5,2.9,27.0,545.0,706.89,540.36
2016,10,8,15,30,777.0,93.0,2.9,27.0,500.0,651.23,501.58
2016,10,8,15,45,756.0,87.5,2.9,27.0,451.5,591.99,458.3
2016,10,8,16,0,735.0,82.0,2.9,27.0,403.0,532.82,413.73
2016,10,8,16,15,698.0,77.0,2.7,26.5,350.0,467.36,363.16
2016,10,8,16,30,661.0,72.0,2.5,26.0,297.0,403.16,311.9
2016,10,8,16,45,611.0,64.5,2.3,25.5,243.5,333.82,255.09
2016,10,8,17,0,561.0,57.0,2.1,25.0,190.0,269.46,200.54
2016,10,8,17,15,473.0,47.5,1.95,24.0,139.0,197.36,140.21
2016,10,8,17,30,385.0,38.0,1.8,23.0,88.0,135.85,88.44
2016,10,8,17,45,239.0,24.0,1.65,22.0,49.5,69.67,29.78
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,18.36,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,12.5,31.0,36.09,0.0
2016,10,9,7,0,387.0,27.0,2.2,13.0,62.0,109.1,63.61
2016,10,9,7,15,494.0,35.5,2.25,13.5,113.5,170.75,119.46
2016,10,9,7,30,601.0,44.0,2.3,14.0,165.0,244.91,184.5
2016,10,9,7,45,662.0,50.0,2.4,15.0,221.0,312.8,244.98
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,387.01,308.83
2016,10,9,8,15,701.0,68.0,2.6,17.0,315.5,432.66,348.19
2016,10,9,8,30,679.0,80.0,2.7,18.0,354.0,475.67,383.26
2016,10,9,8,45,579.0,122.0,2.85,19.0,377.0,498.64,400.11
2016,10,9,9,0,479.0,164.0,3.0,20.0,400.0,503.8,401.93
2016,10,9,9,15,456.0,189.5,2.9,20.5,431.5,539.53,427.23
2016,10,9,9,30,433.0,215.0,2.8,21.0,463.0,571.68,448.83
2016,10,9,9,45,675.5,148.0,2.75,21.5,568.0,719.75,559.88
2016,10,9,10,0,918.0,81.0,2.7,22.0,673.0,864.26,657.76
