Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,15,928.0,82.5,2.7,22.0,708.0,907.48,684.66
2016,10,9,10,30,938.0,84.0,2.7,22.0,743.0,947.96,710.34
2016,10,9,10,45,945.0,85.5,2.7,22.5,770.5,982.66,730.59
2016,10,9,11,0,952.0,87.0,2.7,23.0,798.0,1014.0,748.52
2016,10,9,11,15,956.5,87.5,2.7,23.0,817.0,1038.23,763.24
2016,10,9,11,30,961.0,88.0,2.7,23.0,836.0,1058.68,775.62
2016,10,9,11,45,960.0,90.5,2.75,23.5,845.5,1072.01,782.54
2016,10,9,12,0,959.0,93.0,2.8,24.0,855.0,1081.23,787.02
2016,10,9,12,15,959.0,93.0,2.85,24.0,856.5,1084.53,789.42
2016,10,9,12,30,959.0,93.0,2.9,24.0,858.0,1083.71,789.4
2016,10,9,12,45,957.0,93.0,2.95,24.5,850.5,1076.78,784.12
2016,10,9,13,0,955.0,93.0,3.0,25.0,843.0,1065.81,776.45
2016,10,9,13,15,951.5,92.5,3.05,25.0,826.5,1048.8,766.56
2016,10,9,13,30,948.0,92.0,3.1,25.0,810.0,1027.95,754.3
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.0,999.57,737.15
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,967.79,717.76
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.0,930.31,695.48
2016,10,9,14,30,915.0,88.0,3.2,24.0,694.0,889.92,671.0
2016,10,9,14,45,746.5,132.5,3.2,24.0,608.0,778.04,595.06
2016,10,9,15,0,578.0,177.0,3.2,24.0,522.0,656.67,508.17
2016,10,9,15,15,715.0,128.5,3.05,23.5,522.0,684.64,532.41
2016,10,9,15,30,852.0,80.0,2.9,23.0,522.0,687.68,537.1
2016,10,9,15,45,833.5,70.0,2.75,23.0,467.0,621.2,487.24
2016,10,9,16,0,815.0,60.0,2.6,23.0,412.0,550.94,433.65
2016,10,9,16,15,761.0,63.5,2.3,22.0,358.0,484.24,381.59
2016,10,9,16,30,707.0,67.0,2.0,21.0,304.0,417.9,328.09
2016,10,9,16,45,651.5,61.0,1.75,20.5,248.5,346.41,268.48
2016,10,9,17,0,596.0,55.0,1.5,20.0,193.0,279.39,210.79
2016,10,9,17,15,504.5,46.0,1.5,19.5,140.5,204.74,147.2
2016,10,9,17,30,413.0,37.0,1.5,19.0,88.0,141.07,92.5
2016,10,9,17,45,206.5,18.5,1.5,18.5,44.0,58.35,21.3
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.0,0.85,12.5,28.5,33.0,0.0
2016,10,10,7,0,325.0,28.0,0.8,13.0,57.0,99.24,57.66
2016,10,10,7,15,434.0,39.5,0.8,13.5,107.5,160.78,112.82
2016,10,10,7,30,543.0,51.0,0.8,14.0,158.0,236.06,177.41
2016,10,10,7,45,608.0,58.5,0.8,15.0,213.5,303.61,235.94
2016,10,10,8,0,673.0,66.0,0.8,16.0,269.0,378.13,298.04
2016,10,10,8,15,715.5,71.5,0.75,17.0,325.0,445.8,352.14
2016,10,10,8,30,758.0,77.0,0.7,18.0,381.0,515.56,405.13
2016,10,10,8,45,787.5,81.5,0.65,19.0,433.5,580.47,451.85
2016,10,10,9,0,817.0,86.0,0.6,20.0,486.0,646.4,496.96
2016,10,10,9,15,838.0,89.0,0.7,20.5,534.5,705.3,537.84
2016,10,10,9,30,859.0,92.0,0.8,21.0,583.0,763.6,575.73
2016,10,10,9,45,874.0,95.0,0.9,22.0,625.5,816.19,607.97
2016,10,10,10,0,889.0,98.0,1.0,23.0,668.0,859.93,633.83
2016,10,10,10,15,900.0,100.0,1.0,23.5,703.5,903.48,658.95
2016,10,10,10,30,911.0,102.0,1.0,24.0,739.0,944.45,682.02
2016,10,10,10,45,918.5,103.5,1.0,24.5,766.5,978.77,700.63
2016,10,10,11,0,926.0,105.0,1.0,25.0,794.0,1009.85,717.15
2016,10,10,11,15,931.0,106.0,1.0,25.0,813.0,1034.52,731.1
2016,10,10,11,30,936.0,107.0,1.0,25.0,832.0,1055.54,742.94
2016,10,10,11,45,942.0,105.5,1.05,25.5,843.5,1070.98,751.12
2016,10,10,12,0,948.0,104.0,1.1,26.0,855.0,1082.55,757.14
2016,10,10,12,15,948.5,104.0,1.1,26.0,856.0,1086.24,759.07
2016,10,10,12,30,949.0,104.0,1.1,26.0,857.0,1085.87,758.83
2016,10,10,12,45,947.0,104.0,1.15,26.5,849.0,1078.93,754.39
2016,10,10,13,0,945.0,104.0,1.2,27.0,841.0,1067.98,747.75
2016,10,10,13,15,940.5,103.0,1.2,27.0,824.0,1049.51,737.22
2016,10,10,13,30,936.0,102.0,1.2,27.0,807.0,1027.27,724.57
2016,10,10,13,45,929.0,100.5,1.3,27.0,781.5,998.46,709.65
2016,10,10,14,0,922.0,99.0,1.4,27.0,756.0,966.26,692.43
2016,10,10,14,15,912.0,97.5,1.4,27.0,723.0,928.19,669.81
2016,10,10,14,30,902.0,96.0,1.4,27.0,690.0,887.32,645.25
2016,10,10,14,45,890.5,92.5,1.45,27.0,650.0,840.39,617.09
2016,10,10,15,0,879.0,89.0,1.5,27.0,610.0,791.26,586.98
2016,10,10,15,15,860.0,86.5,1.55,27.0,563.5,741.23,555.66
2016,10,10,15,30,841.0,84.0,1.6,27.0,517.0,684.16,518.31
2016,10,10,15,45,816.0,80.0,1.7,27.0,465.5,620.93,474.16
2016,10,10,16,0,791.0,76.0,1.8,27.0,414.0,558.02,428.46
2016,10,10,16,15,754.0,71.0,1.6,26.0,359.0,488.36,376.17
2016,10,10,16,30,717.0,66.0,1.4,25.0,304.0,421.1,323.6
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.0,348.56,264.65
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,280.48,207.36
2016,10,10,17,15,513.5,44.0,1.1,22.5,139.0,205.06,144.9
2016,10,10,17,30,421.0,35.0,1.1,21.0,86.0,140.78,90.67
2016,10,10,17,45,210.5,17.5,1.15,20.0,43.0,57.49,16.63
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,27.5,32.63,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,55.0,97.98,55.75
2016,10,11,7,15,426.0,39.0,1.0,15.5,105.0,159.09,110.88
2016,10,11,7,30,537.0,50.0,1.1,16.0,155.0,234.08,175.03
2016,10,11,7,45,600.5,57.5,1.25,17.0,209.5,300.71,233.04
2016,10,11,8,0,664.0,65.0,1.4,18.0,264.0,374.13,294.86
2016,10,11,8,15,706.5,70.5,1.4,19.0,318.5,441.25,349.26
2016,10,11,8,30,749.0,76.0,1.4,20.0,373.0,510.47,402.86
2016,10,11,8,45,778.5,80.0,1.45,21.0,425.0,574.29,450.36
2016,10,11,9,0,808.0,84.0,1.5,22.0,477.0,639.15,496.68
2016,10,11,9,15,828.5,87.0,1.55,23.0,524.5,697.17,536.06
2016,10,11,9,30,849.0,90.0,1.6,24.0,572.0,754.57,572.23
2016,10,11,9,45,865.0,92.5,1.7,25.0,614.0,806.89,604.5
2016,10,11,10,0,881.0,95.0,1.8,26.0,656.0,850.5,630.37
2016,10,11,10,15,891.5,96.5,1.8,26.0,691.0,892.7,656.5
2016,10,11,10,30,902.0,98.0,1.8,26.0,726.0,932.3,680.7
2016,10,11,10,45,910.0,99.5,1.8,26.5,753.0,966.76,700.04
2016,10,11,11,0,918.0,101.0,1.8,27.0,780.0,998.04,717.23
2016,10,11,11,15,923.0,101.5,1.85,27.5,799.0,1021.91,730.37
2016,10,11,11,30,928.0,102.0,1.9,28.0,818.0,1042.16,741.36
2016,10,11,11,45,933.0,101.0,2.0,28.5,828.5,1056.98,749.73
2016,10,11,12,0,938.0,100.0,2.1,29.0,839.0,1067.94,755.87
2016,10,11,12,15,938.0,100.5,2.1,29.0,840.0,1071.58,757.88
2016,10,11,12,30,938.0,101.0,2.1,29.0,841.0,1071.22,757.65
2016,10,11,12,45,937.0,100.0,2.15,29.5,833.5,1064.15,752.61
2016,10,11,13,0,936.0,99.0,2.2,30.0,826.0,1053.11,745.31
2016,10,11,13,15,931.5,98.5,2.25,30.0,809.5,1035.27,735.43
2016,10,11,13,30,927.0,98.0,2.3,30.0,793.0,1013.71,723.31
2016,10,11,13,45,921.5,96.0,2.35,30.0,768.0,985.9,707.27
2016,10,11,14,0,916.0,94.0,2.4,30.0,743.0,954.66,689.03
2016,10,11,14,15,906.5,92.5,2.4,30.0,710.5,917.19,666.2
2016,10,11,14,30,897.0,91.0,2.4,30.0,678.0,876.9,641.42
2016,10,11,14,45,880.5,90.0,2.4,30.0,637.0,828.89,611.26
2016,10,11,15,0,864.0,89.0,2.4,30.0,596.0,785.16,583.67
2016,10,11,15,15,845.5,86.0,2.35,29.5,550.5,729.54,548.29
2016,10,11,15,30,827.0,83.0,2.3,29.0,505.0,672.93,511.06
2016,10,11,15,45,801.5,79.0,2.3,29.0,454.0,610.11,466.03
2016,10,11,16,0,776.0,75.0,2.3,29.0,403.0,547.7,419.84
2016,10,11,16,15,739.0,70.5,2.0,28.0,349.0,479.45,368.24
2016,10,11,16,30,702.0,66.0,1.7,27.0,295.0,413.61,316.52
2016,10,11,16,45,647.0,59.5,1.45,26.5,240.0,342.31,258.42
2016,10,11,17,0,592.0,53.0,1.2,26.0,185.0,275.33,202.06
2016,10,11,17,15,498.0,43.5,1.2,24.5,133.0,199.91,140.01
2016,10,11,17,30,404.0,34.0,1.2,23.0,81.0,135.86,86.27
2016,10,11,17,45,202.0,17.0,1.25,22.0,40.5,55.17,10.49
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,17.5,25.5,29.31,0.0
2016,10,12,7,0,238.0,31.0,2.0,18.0,51.0,85.79,48.04
2016,10,12,7,15,350.0,44.0,2.2,19.0,98.5,145.36,101.08
2016,10,12,7,30,462.0,57.0,2.4,20.0,146.0,218.22,162.32
2016,10,12,7,45,539.5,64.0,2.6,21.0,200.0,285.43,219.94
2016,10,12,8,0,617.0,71.0,2.8,22.0,254.0,361.02,283.05
2016,10,12,8,15,661.0,77.0,2.9,22.5,308.0,426.85,337.42
2016,10,12,8,30,705.0,83.0,3.0,23.0,362.0,496.28,392.72
2016,10,12,8,45,743.0,85.5,3.2,24.0,414.0,559.58,441.08
2016,10,12,9,0,781.0,88.0,3.4,25.0,466.0,626.62,490.52
2016,10,12,9,15,802.5,91.0,3.45,25.5,513.0,684.04,531.74
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,741.01,569.85
2016,10,12,9,45,842.0,95.5,3.55,26.5,601.5,792.68,603.51
2016,10,12,10,0,860.0,97.0,3.6,27.0,643.0,842.91,635.63
2016,10,12,10,15,871.0,99.0,3.6,27.5,677.0,878.14,656.78
2016,10,12,10,30,882.0,101.0,3.6,28.0,711.0,918.03,680.97
2016,10,12,10,45,890.0,102.5,3.6,28.5,737.5,951.84,700.8
2016,10,12,11,0,898.0,104.0,3.6,29.0,764.0,982.56,718.48
2016,10,12,11,15,902.5,104.5,3.55,29.5,782.5,1005.48,730.66
2016,10,12,11,30,907.0,105.0,3.5,30.0,801.0,1024.84,740.57
2016,10,12,11,45,910.0,105.5,3.5,30.5,811.0,1039.02,747.58
2016,10,12,12,0,913.0,106.0,3.5,31.0,821.0,1049.41,752.31
2016,10,12,12,15,913.0,106.0,3.45,31.0,822.0,1052.34,753.58
2016,10,12,12,30,913.0,106.0,3.4,31.0,823.0,1051.38,752.59
2016,10,12,12,45,911.5,105.0,3.4,31.5,815.0,1043.88,746.52
2016,10,12,13,0,910.0,104.0,3.4,32.0,807.0,1032.54,738.22
2016,10,12,13,15,905.5,103.0,3.3,32.0,790.5,1014.45,726.54
2016,10,12,13,30,901.0,102.0,3.2,32.0,774.0,992.75,712.71
2016,10,12,13,45,894.0,101.0,3.15,32.0,749.0,965.19,695.6
2016,10,12,14,0,887.0,100.0,3.1,32.0,724.0,934.39,676.46
2016,10,12,14,15,877.0,98.0,3.05,32.0,691.5,896.75,652.84
2016,10,12,14,30,867.0,96.0,3.0,32.0,659.0,856.45,627.38
2016,10,12,14,45,851.5,94.0,2.95,32.0,619.5,816.01,601.68
2016,10,12,15,0,836.0,92.0,2.9,32.0,580.0,766.41,569.52
2016,10,12,15,15,816.5,89.0,2.8,31.5,534.5,711.26,534.01
2016,10,12,15,30,797.0,86.0,2.7,31.0,489.0,655.31,496.53
2016,10,12,15,45,769.0,82.5,2.6,31.0,439.0,592.93,451.28
2016,10,12,16,0,741.0,79.0,2.5,31.0,389.0,531.27,405.28
2016,10,12,16,15,702.0,74.0,2.15,30.0,335.5,464.71,355.0
2016,10,12,16,30,663.0,69.0,1.8,29.0,282.0,399.53,303.96
2016,10,12,16,45,602.5,62.0,1.5,28.5,228.0,326.55,244.99
2016,10,12,17,0,542.0,55.0,1.2,28.0,174.0,259.79,189.37
2016,10,12,17,15,445.5,45.0,1.15,27.0,124.0,186.25,129.23
2016,10,12,17,30,349.0,35.0,1.1,26.0,74.0,124.4,77.82
2016,10,12,17,45,174.5,17.5,1.1,25.0,37.0,50.86,2.82
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,10.0,1.65,18.0,10.0,9.1,0.0
2016,10,13,7,0,0.0,20.0,1.9,18.0,20.0,17.63,6.9
2016,10,13,7,15,0.0,40.5,1.95,18.5,40.5,36.78,24.51
2016,10,13,7,30,0.0,61.0,2.0,19.0,61.0,55.95,41.01
2016,10,13,7,45,5.5,83.0,2.05,19.5,85.0,78.69,60.16
2016,10,13,8,0,11.0,105.0,2.1,20.0,109.0,102.1,79.58
2016,10,13,8,15,17.5,126.0,2.0,20.5,132.5,125.67,98.77
2016,10,13,8,30,24.0,147.0,1.9,21.0,156.0,150.03,118.24
2016,10,13,8,45,27.0,167.5,1.85,21.5,179.0,180.63,142.29
2016,10,13,9,0,30.0,188.0,1.8,22.0,202.0,204.68,160.65
2016,10,13,9,15,32.0,206.5,1.55,22.5,223.0,226.24,176.6
2016,10,13,9,30,34.0,225.0,1.3,23.0,244.0,248.08,192.39
2016,10,13,9,45,137.5,256.5,1.1,23.5,342.0,378.09,291.97
2016,10,13,10,0,241.0,288.0,0.9,24.0,440.0,504.29,382.96
2016,10,13,10,15,243.5,303.5,0.8,24.5,464.0,532.01,399.26
2016,10,13,10,30,246.0,319.0,0.7,25.0,488.0,559.12,415.58
2016,10,13,10,45,243.0,335.0,0.65,26.0,507.5,581.0,427.42
2016,10,13,11,0,240.0,351.0,0.6,27.0,527.0,601.86,438.35
2016,10,13,11,15,343.5,329.0,0.75,27.5,588.0,700.43,506.7
2016,10,13,11,30,447.0,307.0,0.9,28.0,649.0,800.67,573.53
2016,10,13,11,45,640.5,220.5,1.1,28.5,716.0,913.7,650.72
2016,10,13,12,0,834.0,134.0,1.3,29.0,783.0,1012.24,712.02
2016,10,13,12,15,834.0,134.0,1.5,29.0,784.0,1014.94,715.5
2016,10,13,12,30,834.0,134.0,1.7,29.0,785.0,1013.98,717.83
2016,10,13,12,45,703.0,200.0,1.9,29.5,745.5,957.64,683.85
2016,10,13,13,0,572.0,266.0,2.1,30.0,706.0,884.63,636.67
2016,10,13,13,15,522.0,275.5,2.15,30.0,670.5,836.99,606.03
2016,10,13,13,30,472.0,285.0,2.2,30.0,635.0,788.33,574.01
2016,10,13,13,45,423.0,293.5,2.3,30.0,599.0,739.15,541.53
2016,10,13,14,0,374.0,302.0,2.4,30.0,563.0,676.9,499.77
2016,10,13,14,15,590.5,205.0,2.4,29.5,596.0,766.39,568.73
2016,10,13,14,30,807.0,108.0,2.4,29.0,629.0,825.99,611.71
2016,10,13,14,45,758.5,118.5,2.4,29.0,584.5,767.15,572.64
2016,10,13,15,0,710.0,129.0,2.4,29.0,540.0,712.97,537.15
2016,10,13,15,15,503.5,168.0,2.35,28.5,448.0,565.23,431.28
2016,10,13,15,30,297.0,207.0,2.3,28.0,356.0,429.44,330.4
2016,10,13,15,45,451.0,156.5,2.25,28.0,356.0,467.75,361.65
2016,10,13,16,0,605.0,106.0,2.2,28.0,356.0,483.13,373.52
2016,10,13,16,15,561.0,98.0,2.0,27.5,305.0,416.29,321.82
2016,10,13,16,30,517.0,90.0,1.8,27.0,254.0,353.06,271.78
2016,10,13,16,45,453.0,79.5,1.65,26.5,203.5,280.17,213.12
2016,10,13,17,0,389.0,69.0,1.5,26.0,153.0,218.3,161.79
2016,10,13,17,15,295.0,54.0,1.45,25.5,107.0,150.57,106.27
2016,10,13,17,30,201.0,39.0,1.4,25.0,61.0,94.71,60.18
2016,10,13,17,45,100.5,19.5,1.35,24.5,30.5,39.78,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.5,15.0,0.9,19.5,20.5,22.87,0.0
2016,10,14,7,0,141.0,30.0,1.0,20.0,41.0,66.37,35.21
2016,10,14,7,15,246.0,46.0,1.1,20.5,84.5,120.93,84.0
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,187.53,139.18
2016,10,14,7,45,175.5,63.0,1.35,21.5,96.0,136.44,104.58
2016,10,14,8,0,0.0,64.0,1.5,22.0,64.0,56.83,41.64
2016,10,14,8,15,0.0,73.5,1.6,22.5,73.5,65.35,48.63
2016,10,14,8,30,0.0,83.0,1.7,23.0,83.0,73.92,55.42
2016,10,14,8,45,0.0,68.0,1.8,23.5,68.0,60.11,43.86
2016,10,14,9,0,0.0,53.0,1.9,24.0,53.0,46.81,32.78
2016,10,14,9,15,8.0,126.5,1.9,24.5,131.0,119.83,91.61
2016,10,14,9,30,16.0,200.0,1.9,25.0,209.0,197.79,152.47
2016,10,14,9,45,25.5,227.0,1.95,25.5,243.0,232.41,178.57
2016,10,14,10,0,35.0,254.0,2.0,26.0,277.0,281.71,215.48
2016,10,14,10,15,114.5,290.5,2.0,26.5,368.5,406.02,309.25
2016,10,14,10,30,194.0,327.0,2.0,27.0,460.0,521.79,393.03
2016,10,14,10,45,188.5,341.0,2.0,27.5,474.5,537.68,401.98
2016,10,14,11,0,183.0,355.0,2.0,28.0,489.0,552.64,410.84
2016,10,14,11,15,300.0,337.5,1.95,28.0,562.5,668.07,493.32
2016,10,14,11,30,417.0,320.0,1.9,28.0,636.0,769.6,563.32
2016,10,14,11,45,635.5,219.0,1.9,28.0,708.0,907.3,658.46
2016,10,14,12,0,854.0,118.0,1.9,28.0,780.0,1003.1,717.96
2016,10,14,12,15,854.5,118.0,1.9,28.0,781.5,1006.24,718.76
2016,10,14,12,30,855.0,118.0,1.9,28.0,783.0,1005.73,718.45
2016,10,14,12,45,855.0,116.5,1.9,28.5,776.0,999.41,713.27
2016,10,14,13,0,855.0,115.0,1.9,29.0,769.0,989.46,706.02
2016,10,14,13,15,850.5,114.5,1.9,29.0,753.0,972.61,696.0
2016,10,14,13,30,846.0,114.0,1.9,29.0,737.0,962.34,690.34
2016,10,14,13,45,840.0,112.0,1.9,29.0,713.5,935.28,674.0
2016,10,14,14,0,834.0,110.0,1.9,29.0,690.0,905.1,655.81
2016,10,14,14,15,823.5,108.0,1.9,29.0,658.5,867.99,633.05
2016,10,14,14,30,813.0,106.0,1.9,29.0,627.0,828.4,608.54
2016,10,14,14,45,797.5,103.0,1.9,29.0,588.5,781.37,578.81
2016,10,14,15,0,782.0,100.0,1.9,29.0,550.0,732.75,547.63
2016,10,14,15,15,761.5,97.0,1.9,29.0,506.0,679.17,512.51
2016,10,14,15,30,741.0,94.0,1.9,29.0,462.0,625.01,475.06
2016,10,14,15,45,711.0,89.5,1.95,29.0,413.0,565.04,432.06
2016,10,14,16,0,681.0,85.0,2.0,29.0,364.0,504.07,386.96
2016,10,14,16,15,639.5,79.5,1.85,28.5,312.5,437.48,336.18
2016,10,14,16,30,598.0,74.0,1.7,28.0,261.0,374.08,286.11
2016,10,14,16,45,534.0,66.0,1.55,27.5,209.0,302.42,228.27
2016,10,14,17,0,470.0,58.0,1.4,27.0,157.0,237.47,174.24
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.0,165.64,115.49
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,105.42,65.29
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,42.71,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,23.65,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,68.67,34.72
2016,10,15,7,15,270.5,44.0,3.25,21.5,85.0,125.71,86.77
2016,10,15,7,30,383.0,59.0,3.4,22.0,129.0,195.24,144.78
2016,10,15,7,45,460.0,68.0,3.6,22.5,180.5,261.55,201.51
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,334.58,262.9
2016,10,15,8,15,268.5,93.0,3.95,23.5,170.5,245.82,195.36
2016,10,15,8,30,0.0,109.0,4.1,24.0,109.0,99.0,75.53
2016,10,15,8,45,3.5,135.0,4.35,24.5,136.5,125.88,97.05
2016,10,15,9,0,7.0,161.0,4.6,25.0,164.0,153.31,118.55
2016,10,15,9,15,9.5,176.5,4.6,25.5,181.5,169.98,131.19
2016,10,15,9,30,12.0,192.0,4.6,26.0,199.0,186.95,143.94
2016,10,15,9,45,97.0,242.0,4.65,27.0,302.5,317.97,246.64
2016,10,15,10,0,182.0,292.0,4.7,28.0,406.0,460.8,354.01
2016,10,15,10,15,178.5,309.5,4.65,28.0,426.0,483.43,369.35
2016,10,15,10,30,175.0,327.0,4.6,28.0,446.0,505.32,384.41
2016,10,15,10,45,506.0,223.0,4.6,28.5,586.0,736.29,558.07
2016,10,15,11,0,837.0,119.0,4.6,29.0,726.0,951.56,705.43
2016,10,15,11,15,842.5,120.0,4.6,29.5,744.0,975.03,717.56
2016,10,15,11,30,848.0,121.0,4.6,30.0,762.0,995.14,728.71
2016,10,15,11,45,489.5,251.0,4.6,30.5,622.0,789.81,585.35
2016,10,15,12,0,131.0,381.0,4.6,31.0,482.0,540.31,399.87
2016,10,15,12,15,216.0,373.0,4.55,31.0,540.0,617.63,458.11
2016,10,15,12,30,301.0,365.0,4.5,31.0,598.0,712.42,525.94
2016,10,15,12,45,291.0,363.5,4.5,31.0,587.0,698.85,515.96
2016,10,15,13,0,281.0,362.0,4.5,31.0,576.0,684.05,505.72
2016,10,15,13,15,574.0,233.5,4.5,31.0,658.0,842.49,624.01
2016,10,15,13,30,867.0,105.0,4.5,31.0,740.0,962.14,705.38
2016,10,15,13,45,587.0,209.5,4.5,31.5,633.5,809.67,600.39
2016,10,15,14,0,307.0,314.0,4.5,32.0,527.0,629.54,468.22
2016,10,15,14,15,572.0,205.0,4.45,32.0,578.0,749.85,560.87
2016,10,15,14,30,837.0,96.0,4.4,32.0,629.0,836.85,622.61
2016,10,15,14,45,817.5,95.5,4.4,32.0,589.5,788.63,590.26
2016,10,15,15,0,798.0,95.0,4.4,32.0,550.0,739.01,557.38
2016,10,15,15,15,777.0,92.0,4.3,31.5,505.5,684.44,521.29
2016,10,15,15,30,756.0,89.0,4.2,31.0,461.0,629.31,483.03
2016,10,15,15,45,724.5,85.0,4.15,31.0,411.5,566.23,436.34
2016,10,15,16,0,693.0,81.0,4.1,31.0,362.0,506.16,390.59
2016,10,15,16,15,651.0,75.5,3.75,30.5,310.5,438.77,338.28
2016,10,15,16,30,609.0,70.0,3.4,30.0,259.0,374.63,286.87
2016,10,15,16,45,545.0,62.5,3.1,29.5,207.0,303.0,228.43
2016,10,15,17,0,481.0,55.0,2.8,29.0,155.0,238.08,173.97
2016,10,15,17,15,376.5,44.0,2.55,28.0,107.5,165.24,114.25
2016,10,15,17,30,272.0,33.0,2.3,27.0,60.0,105.18,63.74
2016,10,15,17,45,136.0,16.5,2.05,26.5,30.0,41.72,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,22.0,19.5,22.42,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,64.84,31.18
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.5,122.86,84.68
2016,10,16,7,30,363.0,62.0,4.4,23.0,128.0,192.82,142.85
2016,10,16,7,45,452.5,70.5,4.65,23.5,180.5,261.76,201.43
2016,10,16,8,0,542.0,79.0,4.9,24.0,233.0,339.52,266.64
2016,10,16,8,15,591.5,86.0,5.0,24.5,285.5,405.11,321.12
2016,10,16,8,30,641.0,93.0,5.1,25.0,338.0,474.96,377.33
2016,10,16,8,45,691.0,93.5,5.25,25.5,390.5,541.82,429.9
2016,10,16,9,0,741.0,94.0,5.4,26.0,443.0,611.82,483.44
2016,10,16,9,15,764.5,97.5,5.35,26.5,489.5,666.81,523.66
2016,10,16,9,30,788.0,101.0,5.3,27.0,536.0,723.98,562.95
2016,10,16,9,45,816.5,99.0,5.3,28.0,578.5,778.41,598.16
2016,10,16,10,0,845.0,97.0,5.3,29.0,621.0,832.16,632.08
2016,10,16,10,15,857.0,99.0,5.2,29.0,655.0,875.18,659.95
2016,10,16,10,30,869.0,101.0,5.1,29.0,689.0,907.37,680.11
2016,10,16,10,45,882.5,99.5,5.1,29.5,716.5,942.25,701.24
2016,10,16,11,0,896.0,98.0,5.1,30.0,744.0,974.35,720.31
2016,10,16,11,15,901.0,99.0,5.05,30.5,762.5,997.99,733.27
2016,10,16,11,30,906.0,100.0,5.0,31.0,781.0,1018.11,743.92
2016,10,16,11,45,913.5,97.5,5.0,31.5,791.5,1033.09,751.64
2016,10,16,12,0,921.0,95.0,5.0,32.0,802.0,1044.35,757.05
2016,10,16,12,15,921.5,95.0,4.95,32.0,803.0,1047.58,758.54
2016,10,16,12,30,922.0,95.0,4.9,32.0,804.0,1046.89,757.69
2016,10,16,12,45,920.5,95.0,4.85,32.5,796.5,1040.26,751.61
2016,10,16,13,0,919.0,95.0,4.8,33.0,789.0,1029.78,743.23
2016,10,16,13,15,914.5,94.0,4.7,33.0,772.5,1011.39,731.2
2016,10,16,13,30,910.0,93.0,4.6,33.0,756.0,989.37,717.12
2016,10,16,13,45,902.5,92.0,4.6,33.0,731.0,961.03,699.49
2016,10,16,14,0,895.0,91.0,4.6,33.0,706.0,929.47,679.77
2016,10,16,14,15,885.0,89.5,4.55,33.0,673.5,892.09,655.9
2016,10,16,14,30,875.0,88.0,4.5,33.0,641.0,852.05,630.14
2016,10,16,14,45,861.5,85.5,4.45,33.0,601.5,805.58,599.82
2016,10,16,15,0,848.0,83.0,4.4,33.0,562.0,757.19,567.91
2016,10,16,15,15,828.5,80.0,4.25,32.5,517.0,707.67,535.59
2016,10,16,15,30,809.0,77.0,4.1,32.0,472.0,651.32,497.32
2016,10,16,15,45,780.5,74.0,4.0,31.5,422.0,588.82,452.16
2016,10,16,16,0,752.0,71.0,3.9,31.0,372.0,527.1,406.1
2016,10,16,16,15,711.5,66.0,3.5,30.5,319.0,458.04,352.46
2016,10,16,16,30,671.0,61.0,3.1,30.0,266.0,391.87,299.31
2016,10,16,16,45,608.0,55.0,2.75,29.5,212.5,320.2,240.51
2016,10,16,17,0,545.0,49.0,2.4,29.0,159.0,253.76,184.43
2016,10,16,17,15,439.5,39.0,2.2,28.0,110.0,177.97,122.0
2016,10,16,17,30,334.0,29.0,2.0,27.0,61.0,115.18,67.91
2016,10,16,17,45,167.0,14.5,1.85,26.0,30.5,39.49,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,21.98,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,63.32,28.66
2016,10,17,7,15,242.0,45.5,4.05,22.5,81.5,121.29,83.54
2016,10,17,7,30,354.0,62.0,4.3,23.0,125.0,190.62,141.21
2016,10,17,7,45,447.5,70.0,4.6,23.5,178.0,259.95,200.03
2016,10,17,8,0,541.0,78.0,4.9,24.0,231.0,338.74,266.08
2016,10,17,8,15,590.5,85.5,5.0,24.5,283.0,404.76,320.93
2016,10,17,8,30,640.0,93.0,5.1,25.0,335.0,475.08,377.52
2016,10,17,8,45,694.0,92.0,5.2,25.5,388.5,542.63,430.58
2016,10,17,9,0,748.0,91.0,5.3,26.0,442.0,611.39,483.17
2016,10,17,9,15,771.5,94.5,5.3,26.5,488.0,668.98,525.39
2016,10,17,9,30,795.0,98.0,5.3,27.0,534.0,726.37,564.83
2016,10,17,9,45,821.5,96.5,5.35,28.0,576.0,779.93,599.61
2016,10,17,10,0,848.0,95.0,5.4,29.0,618.0,832.66,633.08
2016,10,17,10,15,859.5,97.0,5.35,29.0,652.0,867.43,655.56
2016,10,17,10,30,871.0,99.0,5.3,29.0,686.0,907.05,681.33
2016,10,17,10,45,883.0,98.5,5.3,29.5,713.0,941.65,702.32
2016,10,17,11,0,895.0,98.0,5.3,30.0,740.0,973.38,721.24
2016,10,17,11,15,900.0,98.5,5.25,30.5,758.0,996.37,733.86
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,1015.84,744.17
2016,10,17,11,45,907.5,100.0,5.2,31.5,785.5,1029.75,751.23
2016,10,17,12,0,910.0,101.0,5.2,32.0,795.0,1039.88,755.96
2016,10,17,12,15,910.0,101.0,5.15,32.0,795.5,1042.52,757.11
2016,10,17,12,30,910.0,101.0,5.1,32.0,796.0,1041.29,755.94
2016,10,17,12,45,908.0,100.5,5.05,32.5,788.0,1033.62,749.17
2016,10,17,13,0,906.0,100.0,5.0,33.0,780.0,1022.14,740.15
2016,10,17,13,15,901.0,99.0,4.95,33.0,763.5,1003.42,728.13
2016,10,17,13,30,896.0,98.0,4.9,33.0,747.0,981.14,713.92
2016,10,17,13,45,889.0,96.5,4.85,33.0,722.0,952.99,695.94
2016,10,17,14,0,882.0,95.0,4.8,33.0,697.0,921.65,675.9
2016,10,17,14,15,871.0,93.5,4.7,33.0,664.5,883.77,651.15
2016,10,17,14,30,860.0,92.0,4.6,33.0,632.0,843.35,624.86
2016,10,17,14,45,844.0,90.0,4.55,33.0,592.5,802.76,598.48
2016,10,17,15,0,828.0,88.0,4.5,33.0,553.0,753.14,565.6
2016,10,17,15,15,807.5,85.0,4.4,32.5,508.0,697.72,529.18
2016,10,17,15,30,787.0,82.0,4.3,32.0,463.0,641.63,490.77
2016,10,17,15,45,758.0,78.5,4.2,32.0,413.5,579.31,444.68
2016,10,17,16,0,729.0,75.0,4.1,32.0,364.0,517.85,397.97
2016,10,17,16,15,687.5,70.0,3.7,31.0,311.5,451.04,346.79
2016,10,17,16,30,646.0,65.0,3.3,30.0,259.0,385.83,295.0
2016,10,17,16,45,582.5,57.5,2.95,29.5,206.0,312.46,234.92
2016,10,17,17,0,519.0,50.0,2.6,29.0,153.0,245.73,178.67
2016,10,17,17,15,411.5,39.5,2.4,28.0,105.0,170.52,116.8
2016,10,17,17,30,304.0,29.0,2.2,27.0,57.0,108.57,62.82
2016,10,17,17,45,152.0,14.5,2.05,26.5,28.5,37.09,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.0,9.0,8.19,0.0
2016,10,18,7,0,0.0,18.0,3.7,22.0,18.0,15.86,3.28
2016,10,18,7,15,6.0,40.0,3.95,22.5,41.0,38.62,25.01
2016,10,18,7,30,12.0,62.0,4.2,23.0,64.0,61.86,44.69
2016,10,18,7,45,27.5,84.0,4.5,23.5,91.0,93.56,71.03
2016,10,18,8,0,43.0,106.0,4.8,24.0,118.0,123.91,96.13
2016,10,18,8,15,47.5,129.5,4.8,24.5,145.5,152.27,119.2
2016,10,18,8,30,52.0,153.0,4.8,25.0,173.0,181.18,142.23
2016,10,18,8,45,83.0,177.5,4.85,26.0,214.0,227.92,179.04
2016,10,18,9,0,114.0,202.0,4.9,27.0,255.0,288.31,225.69
2016,10,18,9,15,183.0,220.5,4.85,27.5,316.0,362.41,283.15
2016,10,18,9,30,252.0,239.0,4.8,28.0,377.0,455.26,353.29
2016,10,18,9,45,363.0,232.0,4.8,28.5,446.0,546.8,422.16
2016,10,18,10,0,474.0,225.0,4.8,29.0,515.0,660.91,505.23
2016,10,18,10,15,646.5,171.5,4.7,29.0,591.0,777.87,590.47
2016,10,18,10,30,819.0,118.0,4.6,29.0,667.0,890.52,666.23
2016,10,18,10,45,830.0,119.0,4.55,29.5,693.5,925.0,686.34
2016,10,18,11,0,841.0,120.0,4.5,30.0,720.0,956.7,704.86
2016,10,18,11,15,846.5,121.0,4.4,30.5,737.5,980.05,717.48
2016,10,18,11,30,852.0,122.0,4.3,31.0,755.0,1000.05,727.88
2016,10,18,11,45,872.5,113.0,4.25,31.5,768.0,1009.27,731.56
2016,10,18,12,0,893.0,104.0,4.2,32.0,781.0,1025.91,740.25
2016,10,18,12,15,679.0,202.0,4.1,32.0,717.5,940.43,683.61
2016,10,18,12,30,465.0,300.0,4.0,32.0,654.0,823.39,600.99
2016,10,18,12,45,463.0,297.5,3.95,32.0,647.0,815.7,596.51
2016,10,18,13,0,461.0,295.0,3.9,32.0,640.0,805.79,589.93
2016,10,18,13,15,341.0,321.5,3.8,32.0,574.0,694.33,511.17
2016,10,18,13,30,221.0,348.0,3.7,32.0,508.0,585.08,432.65
2016,10,18,13,45,249.5,331.0,3.6,32.0,505.0,587.74,436.24
2016,10,18,14,0,278.0,314.0,3.5,32.0,502.0,604.17,448.71
2016,10,18,14,15,201.5,303.0,3.4,31.5,436.0,500.24,374.54
2016,10,18,14,30,125.0,292.0,3.3,31.0,370.0,416.63,313.53
2016,10,18,14,45,125.5,272.5,3.25,31.0,346.5,390.93,295.65
2016,10,18,15,0,126.0,253.0,3.2,31.0,323.0,364.95,277.17
2016,10,18,15,15,235.5,220.5,3.0,30.5,338.5,415.29,317.95
2016,10,18,15,30,345.0,188.0,2.8,30.0,354.0,442.19,340.37
2016,10,18,15,45,333.0,169.0,2.65,30.0,315.0,396.35,305.83
2016,10,18,16,0,321.0,150.0,2.5,30.0,276.0,351.03,271.27
2016,10,18,16,15,306.5,129.5,2.15,29.5,235.5,303.43,234.35
2016,10,18,16,30,292.0,109.0,1.8,29.0,195.0,256.95,197.26
2016,10,18,16,45,260.5,89.0,1.5,28.5,154.5,205.44,155.35
2016,10,18,17,0,229.0,69.0,1.2,28.0,114.0,157.43,115.39
2016,10,18,17,15,173.5,49.5,1.2,27.5,77.5,106.91,73.78
2016,10,18,17,30,118.0,30.0,1.2,27.0,41.0,62.97,35.14
2016,10,18,17,45,59.0,15.0,1.2,26.5,20.5,22.91,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,35.0,12.5,2.05,22.5,14.5,16.19,0.0
2016,10,19,7,0,70.0,25.0,2.2,23.0,29.0,43.64,15.07
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.0,91.83,62.58
2016,10,19,7,30,230.0,63.0,2.6,23.0,103.0,147.07,108.75
