Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,45,14.0,209.5,3.9,18.5,218.0,209.49,165.53
2016,11,8,11,0,6.0,195.0,4.0,19.0,199.0,187.02,146.81
2016,11,8,11,15,3.0,178.0,4.1,19.0,180.5,166.92,130.5
2016,11,8,11,30,0.0,161.0,4.2,19.0,162.0,147.14,114.42
2016,11,8,11,45,1.0,168.5,4.3,19.0,170.0,155.39,121.06
2016,11,8,12,0,2.0,176.0,4.4,19.0,178.0,163.72,127.74
2016,11,8,12,15,20.0,230.0,4.4,19.0,244.0,235.91,185.97
2016,11,8,12,30,38.0,284.0,4.4,19.0,310.0,329.99,260.19
2016,11,8,12,45,35.5,277.5,4.45,19.0,302.0,320.03,252.24
2016,11,8,13,0,33.0,271.0,4.5,19.0,294.0,310.11,244.63
2016,11,8,13,15,20.5,237.5,4.5,19.0,252.0,244.28,192.68
2016,11,8,13,30,8.0,204.0,4.5,19.0,210.0,198.01,155.71
2016,11,8,13,45,5.5,190.5,4.5,19.0,194.5,182.22,143.25
2016,11,8,14,0,3.0,177.0,4.5,19.0,179.0,166.64,130.87
2016,11,8,14,15,1.5,150.0,4.45,19.0,151.0,138.68,108.46
2016,11,8,14,30,0.0,123.0,4.4,19.0,123.0,111.24,86.29
2016,11,8,14,45,0.0,79.5,4.35,19.0,79.5,70.36,52.89
2016,11,8,15,0,0.0,36.0,4.3,19.0,36.0,31.76,20.94
2016,11,8,15,15,0.0,20.5,4.15,19.0,20.5,18.06,9.53
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.4,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,3.95,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.51,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.63,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.75,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.31,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.88,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.44,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.87,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.75,0.0
2016,11,9,7,45,0.0,4.0,3.45,14.5,4.0,3.51,0.0
2016,11,9,8,0,0.0,6.0,3.5,15.0,6.0,5.26,0.0
2016,11,9,8,15,0.0,7.5,3.6,15.0,7.5,6.58,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,7.91,1.14
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,9.67,2.65
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,11.44,4.14
2016,11,9,9,15,0.0,18.5,3.95,15.0,18.5,16.29,8.26
2016,11,9,9,30,0.0,24.0,4.0,15.0,24.0,21.15,12.36
2016,11,9,9,45,0.0,54.0,4.05,15.5,54.0,47.71,34.71
2016,11,9,10,0,0.0,84.0,4.1,16.0,84.0,74.38,56.83
2016,11,9,10,15,0.0,47.5,4.1,16.0,47.5,41.97,29.64
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,9.7,2.51
2016,11,9,10,45,0.0,36.0,4.15,16.5,36.0,31.81,20.99
2016,11,9,11,0,0.0,61.0,4.2,17.0,61.0,53.99,39.32
2016,11,9,11,15,0.0,37.5,4.2,17.0,37.5,33.16,21.98
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,12.37,4.66
2016,11,9,11,45,0.0,44.5,4.25,17.0,44.5,39.37,27.11
2016,11,9,12,0,0.0,75.0,4.3,17.0,75.0,66.47,49.47
2016,11,9,12,15,0.0,96.0,4.2,17.0,96.0,85.24,64.88
2016,11,9,12,30,0.0,117.0,4.1,17.0,117.0,104.85,80.92
2016,11,9,12,45,0.0,116.0,4.1,17.5,116.0,103.92,80.01
2016,11,9,13,0,0.0,115.0,4.1,18.0,115.0,102.99,79.15
2016,11,9,13,15,0.0,74.0,4.05,18.0,74.0,65.56,48.58
2016,11,9,13,30,0.0,33.0,4.0,18.0,33.0,29.17,18.59
2016,11,9,13,45,0.0,33.5,4.0,18.5,33.5,29.6,18.95
2016,11,9,14,0,0.0,34.0,4.0,19.0,34.0,30.03,19.3
2016,11,9,14,15,0.0,38.0,4.0,19.0,38.0,33.56,22.28
2016,11,9,14,30,0.0,42.0,4.0,19.0,42.0,37.09,25.27
2016,11,9,14,45,0.0,81.0,4.0,19.0,81.0,71.7,54.05
2016,11,9,15,0,0.0,120.0,4.0,19.0,120.0,109.22,85.14
2016,11,9,15,15,0.0,67.0,3.9,18.5,67.0,59.22,44.03
2016,11,9,15,30,0.0,14.0,3.8,18.0,14.0,12.32,4.77
2016,11,9,15,45,0.0,12.5,3.7,18.0,12.5,10.99,3.67
2016,11,9,16,0,0.0,11.0,3.6,18.0,11.0,9.67,2.56
2016,11,9,16,15,0.0,8.5,3.3,17.5,8.5,7.46,0.69
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.26,0.0
2016,11,9,16,45,0.0,4.5,2.7,17.0,4.5,3.94,0.0
2016,11,9,17,0,0.0,3.0,2.4,17.0,3.0,2.63,0.0
2016,11,9,17,15,0.0,1.5,2.35,16.5,1.5,1.31,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,18.0,2.3,13.0,18.0,16.23,0.0
2016,11,10,7,30,0.0,36.0,2.3,13.0,36.0,34.55,22.35
2016,11,10,7,45,16.5,56.5,2.35,13.5,60.0,65.11,48.98
2016,11,10,8,0,33.0,77.0,2.4,14.0,84.0,94.3,74.35
2016,11,10,8,15,45.0,97.5,2.35,14.0,110.0,122.98,99.26
2016,11,10,8,30,57.0,118.0,2.3,14.0,136.0,152.94,124.91
2016,11,10,8,45,50.5,136.0,2.25,14.0,154.0,170.01,139.1
2016,11,10,9,0,44.0,154.0,2.2,14.0,172.0,186.52,152.47
2016,11,10,9,15,87.5,179.0,2.2,14.5,218.5,245.75,201.38
2016,11,10,9,30,131.0,204.0,2.2,15.0,265.0,321.44,262.2
2016,11,10,9,45,65.5,142.0,2.25,15.5,172.5,190.6,154.66
2016,11,10,10,0,0.0,80.0,2.3,16.0,80.0,70.82,53.73
2016,11,10,10,15,9.5,149.0,2.25,16.0,154.5,144.76,115.04
2016,11,10,10,30,19.0,218.0,2.2,16.0,229.0,223.56,178.57
2016,11,10,10,45,137.5,253.5,2.2,16.5,339.0,402.47,321.96
2016,11,10,11,0,256.0,289.0,2.2,17.0,449.0,574.68,452.47
2016,11,10,11,15,297.5,289.0,2.2,17.5,480.0,619.09,483.69
2016,11,10,11,30,339.0,289.0,2.2,18.0,511.0,663.72,515.48
2016,11,10,11,45,213.5,301.0,2.2,18.5,441.5,540.39,420.96
2016,11,10,12,0,88.0,313.0,2.2,19.0,372.0,414.0,322.62
2016,11,10,12,15,196.0,309.5,2.3,19.0,441.0,534.98,417.31
2016,11,10,12,30,304.0,306.0,2.4,19.0,510.0,655.62,507.69
2016,11,10,12,45,321.0,298.5,2.5,19.5,511.5,661.69,511.4
2016,11,10,13,0,338.0,291.0,2.6,20.0,513.0,666.14,514.85
2016,11,10,13,15,253.5,295.0,2.7,20.0,459.5,585.32,454.63
2016,11,10,13,30,169.0,299.0,2.8,20.0,406.0,488.84,382.09
2016,11,10,13,45,122.5,281.5,2.9,20.0,357.5,422.43,331.86
2016,11,10,14,0,76.0,264.0,3.0,20.0,309.0,341.88,269.67
2016,11,10,14,15,91.0,253.0,2.95,20.0,304.0,341.15,270.34
2016,11,10,14,30,106.0,242.0,2.9,20.0,299.0,339.44,269.93
2016,11,10,14,45,136.0,225.0,2.9,20.0,292.5,354.99,283.38
2016,11,10,15,0,166.0,208.0,2.9,20.0,286.0,353.52,283.49
2016,11,10,15,15,270.0,175.5,2.75,19.5,288.5,395.74,319.55
2016,11,10,15,30,374.0,143.0,2.6,19.0,291.0,427.17,346.05
2016,11,10,15,45,352.0,128.0,2.5,19.0,253.5,377.79,306.41
2016,11,10,16,0,330.0,113.0,2.4,19.0,216.0,329.82,267.33
2016,11,10,16,15,302.0,95.5,2.05,18.0,177.0,277.67,224.45
2016,11,10,16,30,274.0,78.0,1.7,17.0,138.0,228.09,182.37
2016,11,10,16,45,228.0,60.0,1.4,16.5,100.5,173.62,135.1
2016,11,10,17,0,182.0,42.0,1.1,16.0,63.0,124.4,91.26
2016,11,10,17,15,91.0,21.0,1.05,15.5,31.5,58.99,25.27
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,14.0,1.75,11.5,14.0,12.33,0.0
2016,11,11,7,30,0.0,28.0,2.0,12.0,28.0,25.2,14.74
2016,11,11,7,45,0.0,47.0,2.25,13.0,47.0,43.83,31.33
2016,11,11,8,0,0.0,66.0,2.5,14.0,66.0,62.12,47.24
2016,11,11,8,15,1.5,85.5,2.35,14.5,86.0,81.61,63.98
2016,11,11,8,30,3.0,105.0,2.2,15.0,106.0,101.24,80.52
2016,11,11,8,45,37.0,131.5,2.05,15.5,146.0,156.87,127.28
2016,11,11,9,0,71.0,158.0,1.9,16.0,186.0,209.3,170.46
2016,11,11,9,15,35.5,83.0,1.95,16.5,97.0,103.15,82.05
2016,11,11,9,30,0.0,8.0,2.0,17.0,8.0,7.04,0.3
2016,11,11,9,45,0.0,51.5,2.05,18.0,51.5,45.49,32.55
2016,11,11,10,0,0.0,95.0,2.1,19.0,95.0,84.56,64.54
2016,11,11,10,15,2.5,139.0,2.1,19.0,140.5,128.96,100.62
2016,11,11,10,30,5.0,183.0,2.1,19.0,186.0,175.0,137.43
2016,11,11,10,45,9.0,199.5,2.15,19.5,205.0,195.12,152.99
2016,11,11,11,0,13.0,216.0,2.2,20.0,224.0,215.57,168.72
2016,11,11,11,15,13.0,220.5,2.2,20.0,229.0,220.02,171.96
2016,11,11,11,30,13.0,225.0,2.2,20.0,234.0,224.52,175.32
2016,11,11,11,45,152.5,266.0,2.2,20.5,367.5,440.04,344.92
2016,11,11,12,0,292.0,307.0,2.2,21.0,501.0,644.8,495.67
2016,11,11,12,15,315.5,302.0,2.2,21.0,512.0,662.87,507.63
2016,11,11,12,30,339.0,297.0,2.2,21.0,523.0,679.62,520.11
2016,11,11,12,45,614.0,191.0,2.25,21.5,594.5,850.42,645.69
2016,11,11,13,0,889.0,85.0,2.3,22.0,666.0,971.58,725.31
2016,11,11,13,15,884.0,84.5,2.3,22.0,650.0,954.02,712.96
2016,11,11,13,30,879.0,84.0,2.3,22.0,634.0,933.11,699.91
2016,11,11,13,45,625.5,163.0,2.3,22.0,547.5,788.53,602.1
2016,11,11,14,0,372.0,242.0,2.3,22.0,461.0,612.12,473.44
2016,11,11,14,15,308.0,239.0,2.25,22.0,413.5,542.73,423.01
2016,11,11,14,30,244.0,236.0,2.2,22.0,366.0,461.38,362.17
2016,11,11,14,45,506.0,160.5,2.2,22.0,405.0,602.43,473.8
2016,11,11,15,0,768.0,85.0,2.2,22.0,444.0,695.11,543.86
2016,11,11,15,15,741.5,81.5,2.05,22.0,401.5,638.74,502.58
2016,11,11,15,30,715.0,78.0,1.9,22.0,359.0,585.34,462.41
2016,11,11,15,45,679.0,73.0,1.8,22.0,312.5,521.97,413.77
2016,11,11,16,0,643.0,68.0,1.7,22.0,266.0,460.45,365.07
2016,11,11,16,15,587.0,61.5,1.45,21.0,217.5,389.19,308.0
2016,11,11,16,30,531.0,55.0,1.2,20.0,169.0,322.76,252.7
2016,11,11,16,45,443.5,45.5,0.95,19.5,123.0,245.76,187.38
2016,11,11,17,0,356.0,36.0,0.7,19.0,77.0,178.3,128.16
2016,11,11,17,15,178.0,18.0,0.7,18.5,38.5,81.8,32.46
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,11.5,33.5,72.73,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,67.0,165.91,118.94
2016,11,12,7,45,450.0,40.0,3.45,12.5,113.0,235.01,183.93
2016,11,12,8,0,548.0,49.0,3.6,13.0,159.0,315.1,255.15
2016,11,12,8,15,606.0,55.0,3.6,13.5,208.0,382.1,314.46
2016,11,12,8,30,664.0,61.0,3.6,14.0,257.0,454.25,375.91
2016,11,12,8,45,701.5,66.0,3.65,14.5,304.0,515.08,426.33
2016,11,12,9,0,739.0,71.0,3.7,15.0,351.0,580.44,478.47
2016,11,12,9,15,765.0,74.0,3.65,15.5,394.5,636.99,521.66
2016,11,12,9,30,791.0,77.0,3.6,16.0,438.0,693.58,561.95
2016,11,12,9,45,807.5,80.5,3.55,16.5,476.0,743.06,595.94
2016,11,12,10,0,824.0,84.0,3.5,17.0,514.0,791.16,628.26
2016,11,12,10,15,837.0,86.0,3.4,17.5,546.0,832.81,655.03
2016,11,12,10,30,850.0,88.0,3.3,18.0,578.0,872.27,679.8
2016,11,12,10,45,856.5,90.5,3.2,18.5,602.0,904.03,698.77
2016,11,12,11,0,863.0,93.0,3.1,19.0,626.0,923.6,709.11
2016,11,12,11,15,868.5,93.5,3.0,19.0,643.0,945.56,722.53
2016,11,12,11,30,874.0,94.0,2.9,19.0,660.0,964.28,733.69
2016,11,12,11,45,880.5,93.0,2.85,19.5,669.5,978.81,741.08
2016,11,12,12,0,887.0,92.0,2.8,20.0,679.0,989.88,746.26
2016,11,12,12,15,887.0,92.0,2.7,20.0,679.5,992.19,746.67
2016,11,12,12,30,887.0,92.0,2.6,20.0,680.0,990.88,744.87
2016,11,12,12,45,883.5,92.0,2.55,20.5,672.0,982.52,737.63
2016,11,12,13,0,880.0,92.0,2.5,21.0,664.0,970.63,728.29
2016,11,12,13,15,874.5,91.0,2.45,21.0,648.0,952.17,716.13
2016,11,12,13,30,869.0,90.0,2.4,21.0,632.0,930.42,701.94
2016,11,12,13,45,858.5,89.5,2.4,21.0,607.5,901.54,683.46
2016,11,12,14,0,848.0,89.0,2.4,21.0,583.0,878.36,668.94
2016,11,12,14,15,424.0,124.0,2.4,21.0,371.0,525.1,415.56
2016,11,12,14,30,0.0,159.0,2.4,21.0,159.0,147.39,113.96
2016,11,12,14,45,208.5,164.0,2.4,21.0,261.5,355.46,285.63
2016,11,12,15,0,417.0,169.0,2.4,21.0,364.0,524.09,417.49
2016,11,12,15,15,395.5,158.0,2.3,20.5,328.0,477.65,381.76
2016,11,12,15,30,374.0,147.0,2.2,20.0,292.0,420.13,338.23
2016,11,12,15,45,354.0,130.0,2.1,20.0,253.5,370.65,299.19
2016,11,12,16,0,334.0,113.0,2.0,20.0,215.0,332.62,268.01
2016,11,12,16,15,300.0,95.5,1.75,19.5,175.0,267.97,215.12
2016,11,12,16,30,266.0,78.0,1.5,19.0,135.0,216.75,171.71
2016,11,12,16,45,217.0,59.5,1.3,18.5,98.0,161.8,124.52
2016,11,12,17,0,168.0,41.0,1.1,18.0,61.0,119.25,86.3
2016,11,12,17,15,84.0,20.5,1.1,17.5,30.5,51.03,16.63
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,133.0,17.5,1.2,11.5,30.5,61.81,0.0
2016,11,13,7,30,266.0,35.0,1.4,12.0,61.0,141.6,100.44
2016,11,13,7,45,367.0,46.5,1.65,12.5,105.5,209.6,163.32
2016,11,13,8,0,468.0,58.0,1.9,13.0,150.0,289.19,232.98
2016,11,13,8,15,530.0,66.0,1.8,13.5,198.0,356.47,291.2
2016,11,13,8,30,592.0,74.0,1.7,14.0,246.0,429.32,351.72
2016,11,13,8,45,575.5,88.0,1.6,14.5,279.0,466.84,381.81
2016,11,13,9,0,559.0,102.0,1.5,15.0,312.0,501.28,407.98
2016,11,13,9,15,649.0,97.5,1.4,15.5,370.0,586.28,472.41
2016,11,13,9,30,739.0,93.0,1.3,16.0,428.0,676.54,536.95
2016,11,13,9,45,760.5,96.5,1.25,17.0,466.5,728.02,569.1
2016,11,13,10,0,782.0,100.0,1.2,18.0,505.0,774.74,597.28
2016,11,13,10,15,555.0,172.5,1.1,18.5,469.0,689.4,532.35
2016,11,13,10,30,328.0,245.0,1.0,19.0,433.0,574.12,443.29
2016,11,13,10,45,579.5,177.0,0.95,20.0,526.5,749.77,571.0
2016,11,13,11,0,831.0,109.0,0.9,21.0,620.0,921.36,679.39
2016,11,13,11,15,682.0,165.0,0.9,21.0,592.0,866.87,640.7
2016,11,13,11,30,533.0,221.0,0.9,21.0,564.0,790.05,588.28
2016,11,13,11,45,688.5,168.0,0.95,21.5,617.5,895.3,659.68
2016,11,13,12,0,844.0,115.0,1.0,22.0,671.0,984.73,714.93
2016,11,13,12,15,844.5,115.5,1.05,22.0,672.0,988.11,716.63
2016,11,13,12,30,845.0,116.0,1.1,22.0,673.0,987.94,717.46
2016,11,13,12,45,844.0,114.5,1.15,22.0,665.5,980.41,713.81
2016,11,13,13,0,843.0,113.0,1.2,22.0,658.0,969.38,708.14
2016,11,13,13,15,730.0,147.0,1.2,22.0,611.0,895.65,661.07
2016,11,13,13,30,617.0,181.0,1.2,22.0,564.0,814.0,608.5
2016,11,13,13,45,573.0,187.5,1.3,22.5,532.0,760.35,573.45
2016,11,13,14,0,529.0,194.0,1.4,23.0,500.0,713.36,541.32
2016,11,13,14,15,456.5,201.0,1.4,22.5,455.5,642.52,492.38
2016,11,13,14,30,384.0,208.0,1.4,22.0,411.0,559.62,433.94
2016,11,13,14,45,544.5,158.0,1.4,22.0,422.5,630.1,489.35
2016,11,13,15,0,705.0,108.0,1.4,22.0,434.0,678.12,526.05
2016,11,13,15,15,676.0,103.0,1.35,22.0,391.5,620.68,484.12
2016,11,13,15,30,647.0,98.0,1.3,22.0,349.0,563.72,442.23
2016,11,13,15,45,598.0,93.0,1.3,22.0,301.5,495.24,390.68
2016,11,13,16,0,549.0,88.0,1.3,22.0,254.0,429.8,339.77
2016,11,13,16,15,488.5,78.5,1.2,21.0,206.5,357.42,282.62
2016,11,13,16,30,428.0,69.0,1.1,20.0,159.0,289.0,226.54
2016,11,13,16,45,334.5,55.5,1.0,19.5,114.0,212.01,162.03
2016,11,13,17,0,241.0,42.0,0.9,19.0,69.0,145.87,104.85
2016,11,13,17,15,120.5,21.0,0.95,18.5,34.5,67.16,20.16
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.5,17.5,2.1,12.5,29.5,60.58,0.0
2016,11,14,7,30,259.0,35.0,2.4,13.0,59.0,139.6,97.65
2016,11,14,7,45,361.0,47.0,2.7,14.0,104.0,207.44,160.88
2016,11,14,8,0,463.0,59.0,3.0,15.0,149.0,287.58,230.67
2016,11,14,8,15,526.0,67.5,3.05,15.5,197.0,355.65,289.98
2016,11,14,8,30,589.0,76.0,3.1,16.0,245.0,429.36,352.02
2016,11,14,8,45,636.0,81.0,3.2,17.0,293.0,494.84,404.92
2016,11,14,9,0,683.0,86.0,3.3,18.0,341.0,563.3,458.18
2016,11,14,9,15,712.0,90.5,3.3,18.5,384.5,621.25,502.13
2016,11,14,9,30,741.0,95.0,3.3,19.0,428.0,679.7,544.52
2016,11,14,9,45,765.0,97.0,3.3,19.5,467.0,731.37,579.97
2016,11,14,10,0,789.0,99.0,3.3,20.0,506.0,778.46,611.41
2016,11,14,10,15,803.5,101.5,3.25,20.5,538.0,820.92,638.76
2016,11,14,10,30,818.0,104.0,3.2,21.0,570.0,861.39,664.27
2016,11,14,10,45,830.5,104.5,3.2,21.5,595.5,895.46,685.31
2016,11,14,11,0,843.0,105.0,3.2,22.0,621.0,926.9,704.41
2016,11,14,11,15,849.0,106.0,3.15,22.5,638.0,949.97,717.34
2016,11,14,11,30,855.0,107.0,3.1,23.0,655.0,969.81,728.14
2016,11,14,11,45,874.5,100.0,3.05,23.5,667.0,989.77,739.04
2016,11,14,12,0,894.0,93.0,3.0,24.0,679.0,996.21,741.0
2016,11,14,12,15,894.0,93.0,2.9,24.0,679.5,998.62,741.56
2016,11,14,12,30,894.0,93.0,2.8,24.0,680.0,997.38,739.89
2016,11,14,12,45,892.0,92.0,2.75,24.5,672.0,989.35,732.94
2016,11,14,13,0,890.0,91.0,2.7,25.0,664.0,977.73,723.88
2016,11,14,13,15,885.0,90.5,2.65,25.0,648.0,960.34,712.61
2016,11,14,13,30,880.0,90.0,2.6,25.0,632.0,939.6,699.29
2016,11,14,13,45,872.5,88.0,2.55,25.0,608.0,911.55,681.19
2016,11,14,14,0,865.0,86.0,2.5,25.0,584.0,880.55,661.17
2016,11,14,14,15,853.0,84.0,2.4,25.0,553.0,850.85,641.64
2016,11,14,14,30,841.0,82.0,2.3,25.0,522.0,810.39,614.66
2016,11,14,14,45,824.0,79.5,2.25,25.0,485.0,763.27,583.29
2016,11,14,15,0,807.0,77.0,2.2,25.0,448.0,714.69,550.51
2016,11,14,15,15,783.0,73.5,2.0,24.5,405.0,658.78,512.06
2016,11,14,15,30,759.0,70.0,1.8,24.0,362.0,602.63,471.57
2016,11,14,15,45,726.5,65.0,1.65,24.0,315.5,539.61,423.44
2016,11,14,16,0,694.0,60.0,1.5,24.0,269.0,477.9,374.83
2016,11,14,16,15,640.0,54.5,1.35,23.0,220.0,408.93,320.21
2016,11,14,16,30,586.0,49.0,1.2,22.0,171.0,342.06,265.05
2016,11,14,16,45,500.0,40.5,1.05,21.5,124.0,263.92,199.08
2016,11,14,17,0,414.0,32.0,0.9,21.0,77.0,195.15,137.97
2016,11,14,17,15,207.0,16.0,0.95,20.5,38.5,87.32,22.46
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,12.5,2.5,12.5,33.0,70.32,0.0
2016,11,15,7,30,448.0,25.0,2.8,13.0,66.0,186.81,128.21
2016,11,15,7,45,545.0,32.0,3.15,14.0,114.0,258.78,199.56
2016,11,15,8,0,642.0,39.0,3.5,15.0,162.0,341.18,272.82
2016,11,15,8,15,698.0,43.5,3.3,15.5,212.0,410.3,333.79
2016,11,15,8,30,754.0,48.0,3.1,16.0,262.0,484.08,395.89
2016,11,15,8,45,789.5,51.0,2.95,17.0,311.0,547.92,446.82
2016,11,15,9,0,825.0,54.0,2.8,18.0,360.0,608.36,492.82
2016,11,15,9,15,849.0,56.5,2.6,18.5,404.5,665.88,533.81
2016,11,15,9,30,873.0,59.0,2.4,19.0,449.0,723.16,572.15
2016,11,15,9,45,890.0,61.0,2.25,20.0,488.0,773.75,603.48
2016,11,15,10,0,907.0,63.0,2.1,21.0,527.0,822.82,632.63
2016,11,15,10,15,919.0,64.0,2.0,22.0,559.5,864.55,656.18
2016,11,15,10,30,931.0,65.0,1.9,23.0,592.0,903.84,677.45
2016,11,15,10,45,939.0,66.0,1.85,24.0,617.5,936.81,694.58
2016,11,15,11,0,947.0,67.0,1.8,25.0,643.0,966.67,709.41
2016,11,15,11,15,951.5,68.0,1.75,25.0,660.5,989.91,722.62
2016,11,15,11,30,956.0,69.0,1.7,25.0,678.0,1009.57,733.6
2016,11,15,11,45,954.5,71.5,1.65,25.5,686.5,1021.6,738.37
2016,11,15,12,0,953.0,74.0,1.6,26.0,695.0,1029.74,740.86
2016,11,15,12,15,953.0,74.0,1.55,26.0,695.5,1032.35,741.51
2016,11,15,12,30,953.0,74.0,1.5,26.0,696.0,1031.08,739.95
2016,11,15,12,45,950.5,74.0,1.5,26.5,688.0,1023.5,734.01
2016,11,15,13,0,948.0,74.0,1.5,27.0,680.0,1012.12,725.94
2016,11,15,13,15,943.0,73.0,1.45,27.0,663.5,993.38,714.11
2016,11,15,13,30,938.0,72.0,1.4,27.0,647.0,971.08,700.23
2016,11,15,13,45,929.5,71.5,1.35,27.0,623.0,942.78,682.65
2016,11,15,14,0,921.0,71.0,1.3,27.0,599.0,911.36,663.16
2016,11,15,14,15,909.5,69.5,1.25,27.0,567.0,873.2,639.28
2016,11,15,14,30,898.0,68.0,1.2,27.0,535.0,832.53,613.67
2016,11,15,14,45,881.0,66.0,1.15,27.0,497.0,784.61,583.01
2016,11,15,15,0,864.0,64.0,1.1,27.0,459.0,735.11,550.92
2016,11,15,15,15,840.5,61.5,1.0,26.5,415.0,679.11,514.28
2016,11,15,15,30,817.0,59.0,0.9,26.0,371.0,627.91,479.7
2016,11,15,15,45,783.0,55.5,0.85,26.0,323.0,563.23,432.3
2016,11,15,16,0,749.0,52.0,0.8,26.0,275.0,499.9,384.23
2016,11,15,16,15,696.0,47.5,0.75,25.5,225.0,427.38,328.06
2016,11,15,16,30,643.0,43.0,0.7,25.0,175.0,359.01,272.62
2016,11,15,16,45,553.5,36.0,0.65,24.5,127.0,277.86,205.67
2016,11,15,17,0,464.0,29.0,0.6,24.0,79.0,205.96,142.66
2016,11,15,17,15,232.0,14.5,0.7,23.5,39.5,92.49,18.58
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,31.5,66.56,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,63.0,177.13,119.0
2016,11,16,7,45,516.5,34.0,2.55,15.0,110.5,249.48,191.06
2016,11,16,8,0,616.0,42.0,2.8,16.0,158.0,332.5,264.14
2016,11,16,8,15,674.0,47.0,2.75,16.5,208.0,401.92,324.93
2016,11,16,8,30,732.0,52.0,2.7,17.0,258.0,476.14,387.15
2016,11,16,8,45,768.0,56.0,2.7,18.0,306.5,540.45,438.45
2016,11,16,9,0,804.0,60.0,2.7,19.0,355.0,606.43,488.75
2016,11,16,9,15,829.5,63.0,2.55,19.5,399.5,665.19,531.17
2016,11,16,9,30,855.0,66.0,2.4,20.0,444.0,717.78,566.21
2016,11,16,9,45,871.5,68.5,2.25,21.0,483.0,767.83,597.17
2016,11,16,10,0,888.0,71.0,2.1,22.0,522.0,816.38,625.94
2016,11,16,10,15,900.0,72.5,2.5,23.0,555.0,858.07,653.72
2016,11,16,10,30,912.0,74.0,2.9,24.0,588.0,897.38,679.48
2016,11,16,10,45,919.0,76.0,3.3,25.0,613.0,930.18,700.45
2016,11,16,11,0,926.0,78.0,3.7,26.0,638.0,959.89,719.14
2016,11,16,11,15,931.5,78.5,3.8,26.0,655.5,983.06,734.33
2016,11,16,11,30,937.0,79.0,3.9,26.0,673.0,1002.77,747.35
2016,11,16,11,45,941.5,79.0,4.05,26.5,682.5,1017.32,755.91
2016,11,16,12,0,946.0,79.0,4.2,27.0,692.0,1028.15,762.15
2016,11,16,12,15,946.0,79.0,4.25,27.0,692.5,1030.79,764.01
2016,11,16,12,30,946.0,79.0,4.3,27.0,693.0,1029.58,763.55
2016,11,16,12,45,943.0,79.0,4.35,27.0,685.0,1021.61,758.79
2016,11,16,13,0,940.0,79.0,4.4,27.0,677.0,1009.89,751.72
2016,11,16,13,15,935.0,78.0,4.4,27.0,661.0,991.34,739.93
2016,11,16,13,30,930.0,77.0,4.4,27.0,645.0,969.26,725.92
2016,11,16,13,45,922.0,76.0,4.45,27.0,621.0,941.05,708.06
2016,11,16,14,0,914.0,75.0,4.5,27.0,597.0,909.73,688.06
2016,11,16,14,15,902.0,73.5,4.4,26.5,565.0,871.44,663.8
2016,11,16,14,30,890.0,72.0,4.3,26.0,533.0,830.69,637.62
2016,11,16,14,45,872.5,70.5,4.25,26.0,495.0,783.39,605.46
2016,11,16,15,0,855.0,69.0,4.2,26.0,457.0,740.85,576.38
2016,11,16,15,15,831.0,66.0,3.9,25.5,413.0,683.79,536.48
2016,11,16,15,30,807.0,63.0,3.6,25.0,369.0,626.36,494.89
2016,11,16,15,45,771.5,59.5,3.3,24.5,321.0,561.24,444.92
2016,11,16,16,0,736.0,56.0,3.0,24.0,273.0,497.59,394.41
2016,11,16,16,15,682.0,50.5,2.75,23.0,223.0,424.01,335.19
2016,11,16,16,30,628.0,45.0,2.5,22.0,173.0,354.71,276.99
2016,11,16,16,45,537.0,37.5,2.3,21.0,125.0,273.15,207.56
2016,11,16,17,0,446.0,30.0,2.1,20.0,77.0,204.9,145.33
2016,11,16,17,15,223.0,15.0,2.1,19.5,38.5,90.65,13.51
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,70.5,15.0,2.45,13.5,21.0,32.1,0.0
2016,11,17,7,30,141.0,30.0,2.8,14.0,42.0,95.42,62.43
2016,11,17,7,45,183.5,49.0,3.2,15.0,76.0,134.05,102.44
2016,11,17,8,0,226.0,68.0,3.6,16.0,110.0,184.0,146.68
2016,11,17,8,15,251.5,86.0,3.95,16.5,145.5,228.81,186.27
2016,11,17,8,30,277.0,104.0,4.3,17.0,181.0,276.08,226.97
2016,11,17,8,45,289.0,123.0,4.65,18.0,216.0,318.76,262.34
2016,11,17,9,0,301.0,142.0,5.0,19.0,251.0,362.09,297.18
2016,11,17,9,15,310.0,158.5,5.15,19.5,283.0,400.85,327.87
2016,11,17,9,30,319.0,175.0,5.3,20.0,315.0,439.7,357.96
2016,11,17,9,45,339.5,189.0,5.5,20.5,349.5,484.41,392.42
2016,11,17,10,0,360.0,203.0,5.7,21.0,384.0,529.76,426.82
2016,11,17,10,15,631.5,140.0,5.75,21.5,483.0,722.16,577.02
2016,11,17,10,30,903.0,77.0,5.8,22.0,582.0,892.16,699.37
2016,11,17,10,45,912.5,77.5,5.9,22.5,607.0,925.11,720.2
2016,11,17,11,0,922.0,78.0,6.0,23.0,632.0,955.13,739.56
2016,11,17,11,15,926.0,79.0,6.05,23.0,649.0,977.45,754.67
2016,11,17,11,30,930.0,80.0,6.1,23.0,666.0,996.29,767.48
2016,11,17,11,45,928.0,82.0,6.15,23.5,673.5,1006.96,773.16
2016,11,17,12,0,926.0,84.0,6.2,24.0,681.0,1013.86,776.38
2016,11,17,12,15,924.5,84.0,6.15,24.0,681.0,1015.03,776.72
2016,11,17,12,30,923.0,84.0,6.1,24.0,681.0,1012.43,774.64
2016,11,17,12,45,920.0,83.5,6.1,24.5,672.5,1004.04,767.49
2016,11,17,13,0,917.0,83.0,6.1,25.0,664.0,991.98,758.0
2016,11,17,13,15,910.0,82.0,6.0,25.0,646.5,971.93,744.01
2016,11,17,13,30,903.0,81.0,5.9,25.0,629.0,948.5,727.83
2016,11,17,13,45,893.0,79.5,5.85,25.0,604.5,918.51,707.4
2016,11,17,14,0,883.0,78.0,5.8,25.0,580.0,885.62,684.94
2016,11,17,14,15,869.0,76.5,5.65,25.0,548.0,846.6,657.56
2016,11,17,14,30,855.0,75.0,5.5,25.0,516.0,805.36,628.52
2016,11,17,14,45,833.5,73.5,5.4,25.0,477.5,763.11,598.8
2016,11,17,15,0,812.0,72.0,5.3,25.0,439.0,712.33,562.53
2016,11,17,15,15,785.5,69.0,5.05,24.5,395.5,655.36,521.66
2016,11,17,15,30,759.0,66.0,4.8,24.0,352.0,598.35,479.06
2016,11,17,15,45,716.0,62.5,4.6,24.0,304.5,530.91,425.56
2016,11,17,16,0,673.0,59.0,4.4,24.0,257.0,465.75,372.44
2016,11,17,16,15,614.5,53.5,4.05,23.5,208.5,395.84,314.6
2016,11,17,16,30,556.0,48.0,3.7,23.0,160.0,328.46,257.09
2016,11,17,16,45,451.5,40.0,3.4,22.5,114.0,245.22,186.15
2016,11,17,17,0,347.0,32.0,3.1,22.0,68.0,173.37,122.06
2016,11,17,17,15,173.5,16.0,3.2,21.5,34.0,77.76,5.96
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,50.0,17.0,2.2,19.0,21.0,28.51,0.0
2016,11,18,7,30,100.0,34.0,2.5,19.0,42.0,81.13,50.25
2016,11,18,7,45,221.5,48.5,2.9,19.0,84.0,155.4,117.14
2016,11,18,8,0,343.0,63.0,3.3,19.0,126.0,237.03,186.85
2016,11,18,8,15,412.5,74.0,3.7,19.0,171.5,302.55,243.88
2016,11,18,8,30,482.0,85.0,4.1,19.0,217.0,375.12,305.69
2016,11,18,8,45,241.0,85.0,4.55,19.0,151.0,244.12,200.48
2016,11,18,9,0,0.0,85.0,5.0,19.0,85.0,76.63,58.64
2016,11,18,9,15,3.5,119.0,5.25,18.5,120.5,112.69,88.81
2016,11,18,9,30,7.0,153.0,5.5,18.0,156.0,149.84,119.55
2016,11,18,9,45,3.5,80.5,5.75,18.0,82.0,73.94,56.39
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,7.05,0.26
2016,11,18,10,15,0.0,37.5,6.0,18.0,37.5,33.1,22.06
2016,11,18,10,30,0.0,67.0,6.0,18.0,67.0,59.27,43.77
2016,11,18,10,45,15.5,153.5,6.0,18.0,163.0,155.02,123.02
2016,11,18,11,0,31.0,240.0,6.0,18.0,259.0,275.95,220.76
2016,11,18,11,15,16.0,205.0,5.95,18.0,215.0,207.86,165.21
2016,11,18,11,30,1.0,170.0,5.9,18.0,171.0,157.78,124.01
2016,11,18,11,45,14.0,211.5,5.85,18.5,220.5,212.46,168.35
2016,11,18,12,0,27.0,253.0,5.8,19.0,270.0,268.77,213.23
2016,11,18,12,15,110.5,280.5,5.85,19.0,351.5,418.91,334.18
