Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,45,875.5,69.5,5.75,22.0,475.0,785.51,624.9
2016,11,28,15,0,856.0,68.0,5.6,22.0,437.0,742.66,593.87
2016,11,28,15,15,830.0,65.0,5.2,21.5,394.0,685.24,551.59
2016,11,28,15,30,804.0,62.0,4.8,21.0,351.0,627.57,507.95
2016,11,28,15,45,765.5,58.5,4.4,21.0,303.5,561.63,454.39
2016,11,28,16,0,727.0,55.0,4.0,21.0,256.0,497.33,401.1
2016,11,28,16,15,666.0,49.5,3.45,19.5,207.0,421.11,338.69
2016,11,28,16,30,605.0,44.0,2.9,18.0,158.0,349.69,277.75
2016,11,28,16,45,499.0,36.0,2.4,17.0,111.5,266.27,205.19
2016,11,28,17,0,393.0,28.0,1.9,16.0,65.0,191.04,133.48
2016,11,28,17,15,196.5,14.0,1.8,15.5,32.5,83.72,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.5,10.0,2.5,9.5,15.0,34.77,0.0
2016,11,29,7,30,205.0,20.0,2.9,10.0,30.0,95.29,0.0
2016,11,29,7,45,343.5,31.0,3.3,11.0,71.5,179.43,131.75
2016,11,29,8,0,482.0,42.0,3.7,12.0,113.0,269.82,214.46
2016,11,29,8,15,559.0,49.0,3.6,12.5,161.0,341.73,279.28
2016,11,29,8,30,636.0,56.0,3.5,13.0,209.0,420.87,348.05
2016,11,29,8,45,686.0,60.5,3.45,14.0,257.0,484.86,401.78
2016,11,29,9,0,736.0,65.0,3.4,15.0,305.0,555.69,458.5
2016,11,29,9,15,768.0,68.5,3.35,16.0,349.0,615.99,504.66
2016,11,29,9,30,800.0,72.0,3.3,17.0,393.0,676.91,548.29
2016,11,29,9,45,822.0,75.0,3.25,18.0,432.5,729.94,583.99
2016,11,29,10,0,844.0,78.0,3.2,19.0,472.0,782.07,618.02
2016,11,29,10,15,859.5,80.0,3.25,19.5,505.5,826.36,647.31
2016,11,29,10,30,875.0,82.0,3.3,20.0,539.0,868.66,674.84
2016,11,29,10,45,885.5,83.0,3.4,21.0,565.0,894.55,689.55
2016,11,29,11,0,896.0,84.0,3.5,22.0,591.0,925.8,708.0
2016,11,29,11,15,902.5,85.0,3.2,22.0,609.0,950.44,721.76
2016,11,29,11,30,909.0,86.0,2.9,22.0,627.0,971.85,733.02
2016,11,29,11,45,915.5,85.5,2.65,22.5,638.0,988.05,739.5
2016,11,29,12,0,922.0,85.0,2.4,23.0,649.0,1000.77,743.48
2016,11,29,12,15,923.0,85.0,2.35,23.0,650.5,1005.2,745.56
2016,11,29,12,30,924.0,85.0,2.3,23.0,652.0,1005.94,745.46
2016,11,29,12,45,923.0,84.0,2.25,23.5,645.5,999.84,739.65
2016,11,29,13,0,922.0,83.0,2.2,24.0,639.0,990.08,731.71
2016,11,29,13,15,916.5,82.5,2.25,24.0,624.0,973.1,721.75
2016,11,29,13,30,911.0,82.0,2.3,24.0,609.0,952.71,709.67
2016,11,29,13,45,902.5,80.5,2.4,24.0,586.0,925.08,693.27
2016,11,29,14,0,894.0,79.0,2.5,24.0,563.0,894.47,674.75
2016,11,29,14,15,881.0,77.0,2.55,23.5,532.5,856.57,651.94
2016,11,29,14,30,868.0,75.0,2.6,23.0,502.0,823.83,632.4
2016,11,29,14,45,852.0,72.0,2.7,23.0,465.5,777.39,601.94
2016,11,29,15,0,836.0,69.0,2.8,23.0,429.0,729.31,569.76
2016,11,29,15,15,810.0,66.5,2.55,22.5,386.5,673.39,530.47
2016,11,29,15,30,784.0,64.0,2.3,22.0,344.0,617.24,489.6
2016,11,29,15,45,745.5,60.0,2.05,21.5,297.5,551.65,439.11
2016,11,29,16,0,707.0,56.0,1.8,21.0,251.0,487.75,388.24
2016,11,29,16,15,646.0,50.5,1.7,20.0,202.5,412.51,327.9
2016,11,29,16,30,585.0,45.0,1.6,19.0,154.0,345.64,271.58
2016,11,29,16,45,480.0,36.5,1.5,18.0,108.5,259.72,198.6
2016,11,29,17,0,375.0,28.0,1.4,17.0,63.0,185.25,128.56
2016,11,29,17,15,187.5,14.0,1.45,16.5,31.5,81.31,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,14.1,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,36.28,0.0
2016,11,30,7,45,290.5,33.0,4.1,7.5,75.0,161.5,119.11
2016,11,30,8,0,581.0,35.0,4.2,8.0,119.0,299.11,240.78
2016,11,30,8,15,654.5,40.5,4.4,8.5,169.0,373.03,309.43
2016,11,30,8,30,728.0,46.0,4.6,9.0,219.0,453.47,381.59
2016,11,30,8,45,778.0,49.0,4.85,10.0,269.0,523.42,442.31
2016,11,30,9,0,828.0,52.0,5.1,11.0,319.0,591.57,499.47
2016,11,30,9,15,858.5,55.0,5.0,11.5,365.5,653.5,548.99
2016,11,30,9,30,889.0,58.0,4.9,12.0,412.0,715.88,595.21
2016,11,30,9,45,912.5,59.0,4.8,12.5,453.5,770.39,634.04
2016,11,30,10,0,936.0,60.0,4.7,13.0,495.0,823.93,671.15
2016,11,30,10,15,950.5,61.5,4.5,13.5,529.5,869.36,700.64
2016,11,30,10,30,965.0,63.0,4.3,14.0,564.0,912.51,727.67
2016,11,30,10,45,976.0,63.5,4.1,14.5,591.5,948.74,749.58
2016,11,30,11,0,987.0,64.0,3.9,15.0,619.0,981.97,769.17
2016,11,30,11,15,993.0,64.5,3.75,15.0,638.0,1007.37,784.77
2016,11,30,11,30,999.0,65.0,3.6,15.0,657.0,1029.19,797.85
2016,11,30,11,45,1002.5,65.0,3.5,15.5,667.5,1044.27,805.19
2016,11,30,12,0,1006.0,65.0,3.4,16.0,678.0,1055.47,809.98
2016,11,30,12,15,1006.5,65.0,3.35,16.0,680.0,1059.83,812.22
2016,11,30,12,30,1007.0,65.0,3.3,16.0,682.0,1060.17,811.98
2016,11,30,12,45,1005.0,65.0,3.25,16.5,675.0,1054.1,806.09
2016,11,30,13,0,1003.0,65.0,3.2,17.0,668.0,1044.07,797.77
2016,11,30,13,15,998.5,64.5,3.15,17.0,652.5,1027.14,786.49
2016,11,30,13,30,994.0,64.0,3.1,17.0,637.0,1006.47,772.85
2016,11,30,13,45,986.0,63.0,3.1,17.0,613.5,978.36,754.64
2016,11,30,14,0,978.0,62.0,3.1,17.0,590.0,946.92,734.17
2016,11,30,14,15,966.5,61.0,3.1,17.0,559.0,909.36,709.35
2016,11,30,14,30,955.0,60.0,3.1,17.0,528.0,869.09,682.45
2016,11,30,14,45,935.5,59.5,3.1,17.0,490.0,820.69,649.4
2016,11,30,15,0,916.0,59.0,3.1,17.0,452.0,770.68,614.72
2016,11,30,15,15,892.0,56.5,2.9,16.5,408.0,713.62,574.25
2016,11,30,15,30,868.0,54.0,2.7,16.0,364.0,656.04,532.53
2016,11,30,15,45,833.0,51.0,2.5,15.5,316.0,590.83,481.63
2016,11,30,16,0,798.0,48.0,2.3,15.0,268.0,531.08,432.74
2016,11,30,16,15,743.0,43.5,2.0,14.0,217.5,455.82,370.14
2016,11,30,16,30,688.0,39.0,1.7,13.0,167.0,384.68,308.33
2016,11,30,16,45,590.0,32.0,1.4,12.0,118.5,297.56,231.82
2016,11,30,17,0,492.0,25.0,1.1,11.0,70.0,220.52,155.75
2016,11,30,17,15,246.0,12.5,1.1,10.5,35.0,96.19,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.0,38.89,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,28.0,104.76,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,69.5,188.2,137.41
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,275.52,220.84
2016,12,1,8,15,582.0,46.0,1.95,7.5,159.0,347.38,286.47
2016,12,1,8,30,657.0,53.0,2.0,8.0,207.0,422.89,353.03
2016,12,1,8,45,700.5,58.5,2.1,9.0,254.5,488.77,408.83
2016,12,1,9,0,744.0,64.0,2.2,10.0,302.0,557.2,464.29
2016,12,1,9,15,774.5,67.5,2.45,10.5,346.0,616.78,512.28
2016,12,1,9,30,805.0,71.0,2.7,11.0,390.0,676.85,558.16
2016,12,1,9,45,826.0,74.0,2.95,12.0,429.0,729.32,595.49
2016,12,1,10,0,847.0,77.0,3.2,13.0,468.0,780.8,631.36
2016,12,1,10,15,862.0,79.0,3.35,13.5,501.5,824.81,661.76
2016,12,1,10,30,877.0,81.0,3.5,14.0,535.0,866.82,690.4
2016,12,1,10,45,887.0,82.5,3.65,15.0,560.5,893.06,706.11
2016,12,1,11,0,897.0,84.0,3.8,16.0,586.0,924.6,725.64
2016,12,1,11,15,903.5,85.0,3.75,16.0,604.5,949.38,741.75
2016,12,1,11,30,910.0,86.0,3.7,16.0,623.0,970.94,755.67
2016,12,1,11,45,915.5,85.5,3.65,16.5,633.5,986.35,763.92
2016,12,1,12,0,921.0,85.0,3.6,17.0,644.0,998.26,769.89
2016,12,1,12,15,921.5,85.5,3.6,17.0,646.0,1003.0,772.88
2016,12,1,12,30,922.0,86.0,3.6,17.0,648.0,1004.07,773.58
2016,12,1,12,45,919.5,85.5,3.6,17.5,641.5,997.35,767.66
2016,12,1,13,0,917.0,85.0,3.6,18.0,635.0,987.02,759.51
2016,12,1,13,15,911.5,84.0,3.6,18.0,620.0,969.69,748.14
2016,12,1,13,30,906.0,83.0,3.6,18.0,605.0,948.98,734.57
2016,12,1,13,45,897.0,82.0,3.6,18.5,582.0,921.84,715.24
2016,12,1,14,0,888.0,81.0,3.6,19.0,559.0,891.75,693.93
2016,12,1,14,15,875.5,79.5,3.6,18.5,529.0,863.28,676.38
2016,12,1,14,30,863.0,78.0,3.6,18.0,499.0,823.98,650.84
2016,12,1,14,45,845.0,75.5,3.6,18.0,463.0,776.94,618.13
2016,12,1,15,0,827.0,73.0,3.6,18.0,427.0,728.39,583.88
2016,12,1,15,15,801.0,69.5,3.3,17.5,385.0,671.73,542.81
2016,12,1,15,30,775.0,66.0,3.0,17.0,343.0,614.85,500.09
2016,12,1,15,45,736.5,62.0,2.75,17.0,296.5,549.75,447.84
2016,12,1,16,0,698.0,58.0,2.5,17.0,250.0,486.29,395.38
2016,12,1,16,15,638.0,52.0,2.2,15.5,202.0,411.43,334.05
2016,12,1,16,30,578.0,46.0,1.9,14.0,154.0,345.1,277.04
2016,12,1,16,45,474.5,37.5,1.6,13.0,108.5,260.01,202.87
2016,12,1,17,0,371.0,29.0,1.3,12.0,63.0,186.07,131.53
2016,12,1,17,15,185.5,14.5,1.3,11.5,31.5,81.93,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.91,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,11.45,0.0
2016,12,2,7,45,21.0,32.0,2.85,9.5,35.0,42.51,27.35
2016,12,2,8,0,42.0,51.0,3.1,10.0,57.0,72.65,55.46
2016,12,2,8,15,60.0,72.0,3.15,10.0,84.0,105.81,85.14
2016,12,2,8,30,78.0,93.0,3.2,10.0,111.0,148.82,123.05
2016,12,2,8,45,94.0,111.5,3.25,10.5,138.0,181.71,151.67
2016,12,2,9,0,110.0,130.0,3.3,11.0,165.0,216.18,181.06
2016,12,2,9,15,55.0,107.5,3.3,11.5,125.0,144.0,119.12
2016,12,2,9,30,0.0,85.0,3.3,12.0,85.0,76.16,59.8
2016,12,2,9,45,97.0,143.5,3.35,12.5,188.0,230.72,192.22
2016,12,2,10,0,194.0,202.0,3.4,13.0,291.0,380.28,315.02
2016,12,2,10,15,117.0,207.0,3.45,13.5,262.0,328.02,269.4
2016,12,2,10,30,40.0,212.0,3.5,14.0,233.0,255.37,207.55
2016,12,2,10,45,25.0,203.0,3.6,14.5,216.5,216.48,175.04
2016,12,2,11,0,10.0,194.0,3.7,15.0,200.0,192.95,154.83
2016,12,2,11,15,13.5,205.5,3.75,15.0,213.5,207.95,167.02
2016,12,2,11,30,17.0,217.0,3.8,15.0,227.0,223.19,179.31
2016,12,2,11,45,8.5,156.0,3.85,15.5,161.0,151.68,120.52
2016,12,2,12,0,0.0,95.0,3.9,16.0,95.0,84.35,64.67
2016,12,2,12,15,72.0,192.0,3.9,16.0,236.0,263.02,213.23
2016,12,2,12,30,144.0,289.0,3.9,16.0,377.0,464.93,373.1
2016,12,2,12,45,72.0,170.0,3.9,16.0,214.0,254.03,205.24
2016,12,2,13,0,0.0,51.0,3.9,16.0,51.0,45.1,32.07
2016,12,2,13,15,0.0,64.5,3.9,15.5,64.5,57.07,42.26
2016,12,2,13,30,0.0,78.0,3.9,15.0,78.0,69.06,52.42
2016,12,2,13,45,93.5,162.5,3.9,15.0,212.5,261.42,214.36
2016,12,2,14,0,187.0,247.0,3.9,15.0,347.0,442.93,360.72
2016,12,2,14,15,153.5,233.0,3.9,15.0,312.5,393.35,320.52
2016,12,2,14,30,120.0,219.0,3.9,15.0,278.0,345.37,282.04
2016,12,2,14,45,60.0,154.5,3.95,15.0,184.0,203.88,166.61
2016,12,2,15,0,0.0,90.0,4.0,15.0,90.0,80.59,62.65
2016,12,2,15,15,0.0,80.5,3.95,14.5,80.5,71.73,55.52
2016,12,2,15,30,0.0,71.0,3.9,14.0,71.0,62.92,48.26
2016,12,2,15,45,0.0,61.5,3.85,14.0,61.5,54.34,41.0
2016,12,2,16,0,0.0,52.0,3.8,14.0,52.0,45.91,33.79
2016,12,2,16,15,0.0,41.5,3.75,13.5,41.5,36.6,25.78
2016,12,2,16,30,0.0,31.0,3.7,13.0,31.0,27.31,17.67
2016,12,2,16,45,0.0,21.5,3.7,13.0,21.5,18.92,10.23
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,10.54,2.56
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,5.26,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.45,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.91,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,3.94,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,7.02,0.33
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,10.53,3.5
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,14.06,6.68
2016,12,3,8,45,0.0,20.5,3.8,8.0,20.5,18.03,10.21
2016,12,3,9,0,0.0,25.0,3.7,8.0,25.0,22.0,13.72
2016,12,3,9,15,0.0,74.5,3.75,8.0,74.5,66.4,52.49
2016,12,3,9,30,0.0,124.0,3.8,8.0,124.0,116.32,95.45
2016,12,3,9,45,0.0,99.0,3.85,8.5,99.0,89.53,72.03
2016,12,3,10,0,0.0,74.0,3.9,9.0,74.0,65.45,51.07
2016,12,3,10,15,0.0,44.5,4.05,9.0,44.5,39.28,28.41
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,13.22,5.81
2016,12,3,10,45,0.0,65.5,4.35,9.0,65.5,57.93,44.34
2016,12,3,11,0,0.0,116.0,4.5,9.0,116.0,104.61,84.04
2016,12,3,11,15,0.0,132.5,4.6,9.0,132.5,120.59,97.41
2016,12,3,11,30,0.0,149.0,4.7,9.0,149.0,136.79,110.96
2016,12,3,11,45,0.0,154.0,4.85,9.0,154.0,141.64,114.94
2016,12,3,12,0,0.0,159.0,5.0,9.0,159.0,146.55,119.01
2016,12,3,12,15,0.0,125.5,4.9,9.0,125.5,113.43,91.09
2016,12,3,12,30,0.0,92.0,4.8,9.0,92.0,81.55,64.13
2016,12,3,12,45,0.0,98.5,4.75,9.5,98.5,87.64,69.2
2016,12,3,13,0,0.0,105.0,4.7,10.0,105.0,93.8,74.31
2016,12,3,13,15,0.0,90.5,4.45,10.0,90.5,80.2,62.84
2016,12,3,13,30,0.0,76.0,4.2,10.0,76.0,67.28,51.95
2016,12,3,13,45,0.0,64.5,3.95,10.0,64.5,57.05,43.31
2016,12,3,14,0,0.0,53.0,3.7,10.0,53.0,46.84,34.65
2016,12,3,14,15,0.0,54.0,3.75,10.0,54.0,47.71,35.47
2016,12,3,14,30,0.0,55.0,3.8,10.0,55.0,48.59,36.3
2016,12,3,14,45,1.0,99.5,3.9,10.0,100.5,90.31,72.2
2016,12,3,15,0,2.0,144.0,4.0,10.0,146.0,137.61,112.63
2016,12,3,15,15,1.0,130.5,3.75,9.5,131.5,123.89,101.3
2016,12,3,15,30,0.0,117.0,3.5,9.0,117.0,110.38,90.09
2016,12,3,15,45,0.0,100.5,3.25,9.0,100.5,94.41,76.48
2016,12,3,16,0,0.0,84.0,3.0,9.0,84.0,78.51,62.76
2016,12,3,16,15,0.0,68.0,2.7,9.0,68.0,63.19,49.34
2016,12,3,16,30,0.0,52.0,2.4,9.0,52.0,47.85,35.73
2016,12,3,16,45,0.0,36.0,2.15,9.0,36.0,32.39,21.92
2016,12,3,17,0,0.0,20.0,1.9,9.0,20.0,17.61,8.28
2016,12,3,17,15,0.0,10.0,1.85,9.0,10.0,8.79,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.82,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,5.7,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,9.65,2.54
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,14.5,6.9
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,19.35,11.25
2016,12,4,8,45,0.0,28.0,4.1,9.0,28.0,24.65,15.94
2016,12,4,9,0,0.0,34.0,4.3,9.0,34.0,29.95,20.59
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,33.49,23.66
2016,12,4,9,30,0.0,42.0,4.8,9.0,42.0,37.04,26.69
2016,12,4,9,45,0.0,70.5,5.1,9.5,70.5,62.33,48.44
2016,12,4,10,0,0.0,99.0,5.4,10.0,99.0,89.1,71.17
2016,12,4,10,15,0.0,80.5,5.25,10.0,80.5,71.24,55.72
2016,12,4,10,30,0.0,62.0,5.1,10.0,62.0,54.81,41.55
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,69.49,53.91
2016,12,4,11,0,0.0,95.0,4.8,11.0,95.0,84.48,66.42
2016,12,4,11,15,0.0,118.5,4.6,11.0,118.5,106.92,85.23
2016,12,4,11,30,0.0,142.0,4.4,11.0,142.0,129.86,104.33
2016,12,4,11,45,0.0,92.0,4.2,11.0,92.0,81.55,63.67
2016,12,4,12,0,0.0,42.0,4.0,11.0,42.0,37.12,26.04
2016,12,4,12,15,0.0,89.5,4.15,11.0,89.5,79.32,61.81
2016,12,4,12,30,0.0,137.0,4.3,11.0,137.0,124.67,99.85
2016,12,4,12,45,0.0,137.0,4.45,11.0,137.0,124.7,99.87
2016,12,4,13,0,0.0,137.0,4.6,11.0,137.0,124.77,99.99
2016,12,4,13,15,0.0,141.5,4.8,11.0,141.5,129.34,103.9
2016,12,4,13,30,0.0,146.0,5.0,11.0,146.0,134.02,107.94
2016,12,4,13,45,0.0,104.0,5.2,11.0,104.0,93.04,73.6
2016,12,4,14,0,0.0,62.0,5.4,11.0,62.0,54.82,41.29
2016,12,4,14,15,0.0,50.0,5.3,11.0,50.0,44.17,32.28
2016,12,4,14,30,0.0,38.0,5.2,11.0,38.0,33.53,23.23
2016,12,4,14,45,133.0,107.5,5.15,11.5,164.0,232.9,196.7
2016,12,4,15,0,266.0,177.0,5.1,12.0,290.0,412.87,346.86
2016,12,4,15,15,256.5,160.5,4.85,11.5,261.0,376.37,316.93
2016,12,4,15,30,247.0,144.0,4.6,11.0,232.0,340.09,287.27
2016,12,4,15,45,231.0,126.0,4.35,11.0,199.5,298.23,251.77
2016,12,4,16,0,215.0,108.0,4.1,11.0,167.0,257.46,216.53
2016,12,4,16,15,192.5,89.0,3.85,10.5,134.0,213.23,177.97
2016,12,4,16,30,170.0,70.0,3.6,10.0,101.0,171.01,140.29
2016,12,4,16,45,127.5,51.0,3.4,10.0,70.5,122.51,96.61
2016,12,4,17,0,85.0,32.0,3.2,10.0,40.0,78.18,54.52
2016,12,4,17,15,42.5,16.0,3.15,9.5,20.0,34.85,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.82,0.0
2016,12,5,7,45,0.0,7.0,2.7,7.5,7.0,6.14,0.0
2016,12,5,8,0,0.0,12.0,2.8,8.0,12.0,10.54,3.31
2016,12,5,8,15,0.0,18.0,2.65,8.0,18.0,15.82,8.09
2016,12,5,8,30,0.0,24.0,2.5,8.0,24.0,21.11,12.86
2016,12,5,8,45,0.0,30.0,2.35,8.0,30.0,26.41,17.59
2016,12,5,9,0,0.0,36.0,2.2,8.0,36.0,31.72,22.27
2016,12,5,9,15,3.5,86.5,2.0,8.0,88.0,80.86,65.15
2016,12,5,9,30,7.0,137.0,1.8,8.0,140.0,135.71,112.1
2016,12,5,9,45,3.5,110.0,1.65,8.5,111.5,103.35,83.89
2016,12,5,10,0,0.0,83.0,1.5,9.0,83.0,73.61,58.06
2016,12,5,10,15,0.0,95.0,1.45,9.0,95.0,84.92,67.63
2016,12,5,10,30,0.0,107.0,1.4,9.0,107.0,96.31,77.15
2016,12,5,10,45,0.0,92.0,1.35,9.0,92.0,81.73,64.61
2016,12,5,11,0,0.0,77.0,1.3,9.0,77.0,68.16,52.98
2016,12,5,11,15,0.0,73.0,1.35,9.0,73.0,64.61,49.9
2016,12,5,11,30,0.0,69.0,1.4,9.0,69.0,61.07,46.83
2016,12,5,11,45,20.5,160.5,1.5,9.5,173.0,178.74,146.23
2016,12,5,12,0,41.0,252.0,1.6,10.0,277.0,303.21,246.98
2016,12,5,12,15,21.0,212.0,1.7,10.0,225.0,221.58,180.06
2016,12,5,12,30,1.0,172.0,1.8,10.0,173.0,160.7,129.64
2016,12,5,12,45,0.5,118.5,1.9,10.0,119.0,107.19,85.34
2016,12,5,13,0,0.0,65.0,2.0,10.0,65.0,57.52,43.54
2016,12,5,13,15,22.5,153.5,2.1,10.0,166.5,172.94,141.54
2016,12,5,13,30,45.0,242.0,2.2,10.0,268.0,295.37,242.07
2016,12,5,13,45,71.5,242.0,2.35,10.5,281.5,319.66,262.12
2016,12,5,14,0,98.0,242.0,2.5,11.0,295.0,342.98,281.67
2016,12,5,14,15,49.0,167.0,2.55,11.0,193.5,210.63,173.27
2016,12,5,14,30,0.0,92.0,2.6,11.0,92.0,81.98,64.47
2016,12,5,14,45,0.0,110.0,2.7,11.0,110.0,99.95,80.01
2016,12,5,15,0,0.0,128.0,2.8,11.0,128.0,119.18,96.48
2016,12,5,15,15,341.5,105.0,2.75,11.0,226.0,384.77,325.62
2016,12,5,15,30,683.0,82.0,2.7,11.0,324.0,578.48,482.69
2016,12,5,15,45,653.5,74.5,2.7,11.0,281.0,519.07,433.01
2016,12,5,16,0,624.0,67.0,2.7,11.0,238.0,460.8,384.29
2016,12,5,16,15,562.0,60.0,2.35,10.5,191.5,387.45,321.4
2016,12,5,16,30,500.0,53.0,2.0,10.0,145.0,319.2,260.98
2016,12,5,16,45,413.5,41.5,1.7,10.0,102.5,241.65,191.4
2016,12,5,17,0,327.0,30.0,1.4,10.0,60.0,173.56,124.24
2016,12,5,17,15,163.5,15.0,1.35,9.5,30.0,77.2,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,20.0,71.63,0.0
2016,12,6,7,45,352.0,24.5,4.5,6.0,60.0,170.35,113.96
2016,12,6,8,0,504.0,35.0,4.7,6.0,100.0,265.79,212.93
2016,12,6,8,15,584.5,41.5,5.05,6.5,148.0,335.02,279.0
2016,12,6,8,30,665.0,48.0,5.4,7.0,196.0,415.99,353.04
2016,12,6,8,45,716.5,52.0,5.75,7.5,243.5,484.6,414.97
2016,12,6,9,0,768.0,56.0,6.1,8.0,291.0,556.53,477.76
2016,12,6,9,15,799.5,59.5,6.1,8.5,336.0,617.54,528.93
2016,12,6,9,30,831.0,63.0,6.1,9.0,381.0,679.19,577.64
2016,12,6,9,45,852.0,65.5,6.2,9.5,420.5,732.0,617.72
2016,12,6,10,0,873.0,68.0,6.3,10.0,460.0,776.91,650.89
2016,12,6,10,15,436.5,90.5,6.2,10.0,286.5,489.24,417.07
2016,12,6,10,30,0.0,113.0,6.1,10.0,113.0,102.22,81.82
2016,12,6,10,45,1.5,142.5,6.05,10.5,143.5,132.64,107.52
2016,12,6,11,0,3.0,172.0,6.0,11.0,174.0,163.86,133.36
2016,12,6,11,15,1.5,155.0,5.9,11.5,156.0,144.62,116.77
2016,12,6,11,30,0.0,138.0,5.8,12.0,138.0,125.96,100.79
2016,12,6,11,45,9.0,180.0,5.7,12.5,185.5,176.81,143.17
2016,12,6,12,0,18.0,222.0,5.6,13.0,233.0,229.55,186.45
2016,12,6,12,15,9.0,175.5,5.5,13.0,181.0,172.02,138.7
2016,12,6,12,30,0.0,129.0,5.4,13.0,129.0,116.88,92.64
2016,12,6,12,45,0.0,142.5,5.35,13.0,142.5,130.18,103.76
2016,12,6,13,0,0.0,156.0,5.3,13.0,156.0,143.75,115.05
2016,12,6,13,15,0.0,127.0,5.2,13.0,127.0,115.1,91.3
2016,12,6,13,30,0.0,98.0,5.1,13.0,98.0,87.26,68.12
2016,12,6,13,45,0.0,111.0,5.05,13.0,111.0,99.79,78.74
2016,12,6,14,0,0.0,124.0,5.0,13.0,124.0,112.7,89.67
2016,12,6,14,15,0.0,128.5,4.9,13.0,128.5,117.53,93.87
2016,12,6,14,30,0.0,133.0,4.8,13.0,133.0,122.63,98.32
2016,12,6,14,45,0.0,102.5,4.75,13.0,102.5,92.51,73.16
2016,12,6,15,0,0.0,72.0,4.7,13.0,72.0,63.67,48.87
2016,12,6,15,15,0.0,64.5,4.55,12.5,64.5,57.0,43.39
2016,12,6,15,30,0.0,57.0,4.4,12.0,57.0,50.33,37.84
2016,12,6,15,45,267.5,71.5,4.3,12.0,144.5,267.16,227.0
2016,12,6,16,0,535.0,86.0,4.2,12.0,232.0,430.33,361.22
2016,12,6,16,15,470.5,76.0,3.85,11.5,186.5,354.73,295.43
2016,12,6,16,30,406.0,66.0,3.5,11.0,141.0,287.92,236.29
2016,12,6,16,45,301.0,51.5,3.2,10.5,98.0,205.16,163.25
2016,12,6,17,0,196.0,37.0,2.9,10.0,55.0,134.33,96.65
2016,12,6,17,15,98.0,18.5,2.8,9.5,27.5,60.26,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,50.2,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,140.79,91.67
2016,12,7,8,0,403.0,39.0,1.9,5.0,90.0,228.14,181.96
2016,12,7,8,15,485.0,48.0,1.85,5.5,135.5,299.25,247.51
2016,12,7,8,30,567.0,57.0,1.8,6.0,181.0,378.4,317.58
2016,12,7,8,45,615.5,63.5,1.75,6.5,226.5,443.24,373.63
2016,12,7,9,0,664.0,70.0,1.7,7.0,272.0,511.48,430.11
2016,12,7,9,15,699.0,74.5,1.65,7.5,315.0,571.38,477.7
2016,12,7,9,30,734.0,79.0,1.6,8.0,358.0,632.52,524.38
2016,12,7,9,45,757.0,82.5,1.6,9.0,396.5,680.54,557.36
2016,12,7,10,0,780.0,86.0,1.6,10.0,435.0,731.84,591.82
2016,12,7,10,15,398.5,136.5,1.55,10.0,315.0,504.78,415.2
2016,12,7,10,30,17.0,187.0,1.5,10.0,195.0,193.45,157.26
2016,12,7,10,45,17.5,196.5,1.5,10.5,205.5,203.48,166.01
2016,12,7,11,0,18.0,206.0,1.5,11.0,216.0,213.64,173.72
2016,12,7,11,15,121.0,238.0,1.5,11.5,307.5,377.67,307.75
2016,12,7,11,30,224.0,270.0,1.5,12.0,399.0,514.37,413.79
2016,12,7,11,45,223.5,274.5,1.5,12.5,405.5,521.71,417.12
2016,12,7,12,0,223.0,279.0,1.5,13.0,412.0,528.34,421.0
2016,12,7,12,15,117.5,244.5,1.5,13.0,315.0,385.94,309.7
2016,12,7,12,30,12.0,210.0,1.5,13.0,218.0,210.96,168.68
2016,12,7,12,45,92.0,244.5,1.55,13.5,299.5,343.33,277.27
2016,12,7,13,0,172.0,279.0,1.6,14.0,381.0,478.94,382.65
2016,12,7,13,15,221.0,267.5,1.55,14.0,395.5,509.3,406.24
2016,12,7,13,30,270.0,256.0,1.5,14.0,410.0,555.23,441.69
2016,12,7,13,45,325.5,235.0,1.5,14.5,413.5,575.06,457.42
2016,12,7,14,0,381.0,214.0,1.5,15.0,417.0,591.42,470.66
2016,12,7,14,15,583.5,154.0,1.35,15.0,445.5,700.56,554.43
2016,12,7,14,30,786.0,94.0,1.2,15.0,474.0,781.95,610.88
2016,12,7,14,45,721.0,96.5,1.05,15.0,425.5,711.08,558.92
2016,12,7,15,0,656.0,99.0,0.9,15.0,377.0,637.8,506.2
2016,12,7,15,15,669.5,90.0,0.75,15.0,350.0,609.82,485.58
2016,12,7,15,30,683.0,81.0,0.6,15.0,323.0,578.75,461.13
2016,12,7,15,45,639.5,76.0,0.45,15.0,278.5,513.6,410.05
2016,12,7,16,0,596.0,71.0,0.3,15.0,234.0,450.76,359.72
2016,12,7,16,15,533.0,63.0,0.45,14.0,188.5,377.01,302.63
2016,12,7,16,30,470.0,55.0,0.6,13.0,143.0,308.5,246.55
2016,12,7,16,45,367.5,44.0,0.8,12.5,100.0,226.04,176.61
2016,12,7,17,0,265.0,33.0,1.0,12.0,57.0,154.51,110.05
2016,12,7,17,15,132.5,16.5,1.2,11.5,28.5,68.55,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,2.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,2.0,5.0,4.55,0.0
2016,12,8,7,45,0.0,18.0,6.95,2.0,18.0,15.86,5.56
2016,12,8,8,0,0.0,31.0,7.1,2.0,31.0,27.6,18.1
2016,12,8,8,15,0.0,47.0,7.2,2.0,47.0,43.18,32.41
2016,12,8,8,30,0.0,63.0,7.3,2.0,63.0,58.59,46.49
2016,12,8,8,45,0.0,80.5,7.45,2.5,80.5,75.6,61.75
2016,12,8,9,0,0.0,98.0,7.6,3.0,98.0,92.62,76.77
2016,12,8,9,15,6.0,118.0,7.6,3.0,120.5,116.4,97.85
2016,12,8,9,30,12.0,138.0,7.6,3.0,143.0,140.81,119.29
2016,12,8,9,45,6.0,140.5,7.6,3.0,143.0,137.6,116.05
2016,12,8,10,0,0.0,143.0,7.6,3.0,143.0,134.38,112.76
2016,12,8,10,15,6.5,162.5,7.55,3.0,166.0,159.25,134.4
2016,12,8,10,30,13.0,182.0,7.5,3.0,189.0,184.74,156.42
2016,12,8,10,45,42.0,211.5,7.45,3.0,234.5,257.09,219.41
2016,12,8,11,0,71.0,241.0,7.4,3.0,280.0,318.45,272.26
2016,12,8,11,15,39.5,218.0,7.3,3.0,240.0,262.08,222.81
2016,12,8,11,30,8.0,195.0,7.2,3.0,200.0,191.92,161.36
2016,12,8,11,45,133.5,233.5,7.1,3.0,313.0,386.7,331.6
2016,12,8,12,0,259.0,272.0,7.0,3.0,426.0,572.42,488.5
2016,12,8,12,15,254.0,274.0,6.9,3.0,425.5,571.25,486.57
2016,12,8,12,30,249.0,276.0,6.8,3.0,425.0,550.65,469.61
2016,12,8,12,45,204.0,277.0,6.75,3.0,398.5,508.16,433.21
2016,12,8,13,0,159.0,278.0,6.7,3.0,372.0,465.51,396.53
2016,12,8,13,15,97.0,255.0,6.6,3.0,312.0,360.18,307.04
2016,12,8,13,30,35.0,232.0,6.5,3.0,252.0,274.55,232.72
2016,12,8,13,45,83.5,238.0,6.45,3.0,283.0,326.12,278.71
2016,12,8,14,0,132.0,244.0,6.4,3.0,314.0,392.1,336.05
2016,12,8,14,15,66.0,190.5,6.35,3.0,225.5,252.78,216.43
2016,12,8,14,30,0.0,137.0,6.3,3.0,137.0,126.78,105.66
2016,12,8,14,45,31.0,157.0,6.25,3.0,170.5,184.5,157.32
2016,12,8,15,0,62.0,177.0,6.2,3.0,204.0,233.09,200.51
2016,12,8,15,15,57.5,161.0,6.0,3.0,184.0,210.66,181.16
2016,12,8,15,30,53.0,145.0,5.8,3.0,164.0,188.7,162.13
2016,12,8,15,45,48.5,126.0,5.65,3.0,142.0,163.43,139.98
2016,12,8,16,0,44.0,107.0,5.5,3.0,120.0,138.63,117.93
2016,12,8,16,15,35.5,87.5,5.15,2.5,97.0,111.49,93.6
2016,12,8,16,30,27.0,68.0,4.8,2.0,74.0,85.13,69.64
2016,12,8,16,45,13.5,49.0,4.45,2.0,52.0,57.96,44.73
2016,12,8,17,0,0.0,30.0,4.1,2.0,30.0,28.7,17.7
2016,12,8,17,15,0.0,15.0,3.85,1.5,15.0,13.31,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
